Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,13,30,10.0,127.0,5.6,12.8,133.0,123.96,99.24
2018,2,11,13,45,181.5,132.5,5.8,12.8,233.5,323.52,271.41
2018,2,11,14,0,353.0,138.0,6.0,12.8,334.0,509.98,427.29
2018,2,11,14,15,473.5,140.5,6.0,12.8,389.0,625.49,521.89
2018,2,11,14,30,594.0,143.0,6.0,12.8,444.0,745.92,617.33
2018,2,11,14,45,697.0,112.5,6.0,12.8,443.0,798.7,658.99
2018,2,11,15,0,800.0,82.0,6.0,12.8,442.0,837.95,690.37
2018,2,11,15,15,774.0,79.5,6.0,12.8,402.0,798.55,661.19
2018,2,11,15,30,748.0,77.0,6.0,12.8,362.0,756.94,630.18
2018,2,11,15,45,717.0,72.0,5.9,12.45,319.0,712.07,596.37
2018,2,11,16,0,686.0,67.0,5.8,12.1,276.0,660.79,556.45
2018,2,11,16,15,638.0,61.5,5.7,11.8,231.0,595.36,503.56
2018,2,11,16,30,590.0,56.0,5.6,11.5,186.0,530.94,449.48
2018,2,11,16,45,512.0,48.5,5.45,11.2,141.5,445.09,374.54
2018,2,11,17,0,434.0,41.0,5.3,10.9,97.0,363.72,299.17
2018,2,11,17,15,297.0,30.5,5.25,10.75,61.5,247.85,173.07
2018,2,11,17,30,160.0,20.0,5.2,10.6,26.0,105.49,0.0
2018,2,11,17,45,80.0,10.0,5.15,10.45,13.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,5.1,10.25,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,5.05,10.15,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,12,6,45,40.5,4.5,2.75,7.25,3.5,0.0,0.0
2018,2,12,7,0,81.0,9.0,2.7,7.5,7.0,0.0,0.0
2018,2,12,7,15,238.5,18.5,2.75,8.1,33.0,16.83,0.0
2018,2,12,7,30,396.0,28.0,2.8,8.7,59.0,23.5,11.07
2018,2,12,7,45,506.0,33.0,2.9,9.25,101.5,28.94,19.67
2018,2,12,8,0,616.0,38.0,3.0,9.8,144.0,32.44,23.42
2018,2,12,8,15,677.0,42.5,3.1,10.25,191.5,48.03,26.8
2018,2,12,8,30,738.0,47.0,3.2,10.7,239.0,102.25,53.25
2018,2,12,8,45,777.0,50.0,3.25,11.15,285.5,159.14,95.82
2018,2,12,9,0,816.0,53.0,3.3,11.6,332.0,222.31,150.43
2018,2,12,9,15,840.0,56.0,3.25,11.9,375.0,282.77,206.01
2018,2,12,9,30,864.0,59.0,3.2,12.2,418.0,344.9,263.16
2018,2,12,9,45,878.0,63.0,3.15,12.5,456.0,405.57,318.26
2018,2,12,10,0,892.0,67.0,3.1,12.8,494.0,466.23,371.7
2018,2,12,10,15,905.5,68.5,3.05,13.05,526.5,523.81,421.04
2018,2,12,10,30,919.0,70.0,3.0,13.3,559.0,580.69,468.18
2018,2,12,10,45,927.5,70.5,2.95,13.55,584.0,632.56,509.98
2018,2,12,11,0,936.0,71.0,2.9,13.8,609.0,682.68,549.16
2018,2,12,11,15,940.5,72.0,2.9,14.0,626.5,728.61,584.09
2018,2,12,11,30,945.0,73.0,2.9,14.2,644.0,771.99,614.69
2018,2,12,11,45,947.5,74.0,2.85,14.35,654.5,811.12,641.72
2018,2,12,12,0,950.0,75.0,2.8,14.5,665.0,847.19,666.32
2018,2,12,12,15,950.0,75.0,2.75,14.6,667.0,876.81,686.31
2018,2,12,12,30,950.0,75.0,2.7,14.7,669.0,902.91,703.8
2018,2,12,12,45,946.0,76.0,2.65,14.8,663.0,923.08,717.16
2018,2,12,13,0,942.0,77.0,2.6,14.9,657.0,939.43,727.95
2018,2,12,13,15,937.5,76.0,2.6,14.9,643.0,949.02,734.94
2018,2,12,13,30,933.0,75.0,2.6,14.9,629.0,954.68,739.43
2018,2,12,13,45,925.5,74.5,2.55,14.9,608.0,954.29,739.46
2018,2,12,14,0,918.0,74.0,2.5,14.9,587.0,950.03,737.04
2018,2,12,14,15,907.0,72.5,2.55,14.85,558.5,937.48,730.11
2018,2,12,14,30,896.0,71.0,2.6,14.8,530.0,921.27,720.77
2018,2,12,14,45,880.0,69.5,2.6,14.75,495.0,897.05,705.36
2018,2,12,15,0,864.0,68.0,2.6,14.7,460.0,869.7,687.68
2018,2,12,15,15,841.0,65.5,2.6,14.7,419.5,840.65,668.47
2018,2,12,15,30,818.0,63.0,2.6,14.7,379.0,800.26,640.65
2018,2,12,15,45,786.5,60.5,2.4,14.25,335.0,750.75,605.19
2018,2,12,16,0,755.0,58.0,2.2,13.8,291.0,699.92,567.75
2018,2,12,16,15,707.0,53.5,2.2,13.1,244.0,633.03,518.31
2018,2,12,16,30,659.0,49.0,2.2,12.4,197.0,566.78,466.9
2018,2,12,16,45,580.0,43.5,2.15,11.7,151.0,479.15,395.44
2018,2,12,17,0,501.0,38.0,2.1,11.0,105.0,404.39,328.34
2018,2,12,17,15,356.5,29.0,2.2,10.75,67.0,285.12,204.54
2018,2,12,17,30,212.0,20.0,2.3,10.5,29.0,134.21,0.0
2018,2,12,17,45,106.0,10.0,2.4,10.25,14.5,9.1,0.0
2018,2,12,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.2,6.15,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.15,6.05,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.0,5.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.85,5.55,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,13,6,45,38.0,4.5,2.75,6.3,4.0,0.0,0.0
2018,2,13,7,0,76.0,9.0,2.7,6.6,8.0,0.0,0.0
2018,2,13,7,15,225.5,19.5,2.8,7.15,34.5,17.74,0.0
2018,2,13,7,30,375.0,30.0,2.9,7.7,61.0,25.23,13.28
2018,2,13,7,45,482.5,37.5,2.95,8.25,104.5,30.36,21.1
2018,2,13,8,0,590.0,45.0,3.0,8.8,148.0,35.54,26.34
2018,2,13,8,15,652.5,49.5,3.0,9.4,195.5,54.61,32.38
2018,2,13,8,30,715.0,54.0,3.0,10.0,243.0,107.56,58.68
2018,2,13,8,45,754.5,57.5,3.0,10.6,289.5,163.74,100.92
2018,2,13,9,0,794.0,61.0,3.0,11.2,336.0,224.25,153.16
2018,2,13,9,15,823.0,64.0,2.9,11.75,380.0,285.43,208.77
2018,2,13,9,30,852.0,67.0,2.8,12.3,424.0,349.0,266.35
2018,2,13,9,45,873.5,68.0,2.65,12.85,463.0,410.21,320.92
2018,2,13,10,0,895.0,69.0,2.5,13.4,502.0,471.11,373.44
2018,2,13,10,15,908.0,70.5,2.4,13.75,534.5,528.72,421.91
2018,2,13,10,30,921.0,72.0,2.3,14.1,567.0,585.58,467.96
2018,2,13,10,45,929.5,73.5,2.15,14.5,592.5,638.71,509.13
2018,2,13,11,0,938.0,75.0,2.0,14.9,618.0,690.12,547.38
2018,2,13,11,15,944.0,76.0,1.85,15.1,636.5,737.29,581.18
2018,2,13,11,30,950.0,77.0,1.7,15.3,655.0,782.02,610.4
2018,2,13,11,45,952.5,78.0,1.5,15.55,665.5,821.44,634.49
2018,2,13,12,0,955.0,79.0,1.3,15.8,676.0,857.77,655.67
2018,2,13,12,15,956.0,78.5,1.2,16.0,678.5,887.9,673.55
2018,2,13,12,30,957.0,78.0,1.1,16.2,681.0,914.5,688.86
2018,2,13,12,45,955.0,78.0,1.0,16.35,675.0,935.45,700.38
2018,2,13,13,0,953.0,78.0,0.9,16.5,669.0,952.58,709.33
2018,2,13,13,15,948.0,77.0,0.8,16.6,654.5,961.89,713.32
2018,2,13,13,30,943.0,76.0,0.7,16.7,640.0,967.21,714.86
2018,2,13,13,45,935.0,75.5,0.65,16.8,618.5,966.42,713.7
2018,2,13,14,0,927.0,75.0,0.6,16.9,597.0,961.7,710.27
2018,2,13,14,15,916.0,74.0,0.55,16.85,568.5,949.75,702.77
2018,2,13,14,30,905.0,73.0,0.5,16.8,540.0,934.11,693.12
2018,2,13,14,45,888.0,72.0,0.5,16.75,505.0,909.53,678.83
2018,2,13,15,0,871.0,71.0,0.5,16.7,470.0,890.73,668.4
2018,2,13,15,15,848.5,68.5,0.5,16.7,429.0,853.01,645.02
2018,2,13,15,30,826.0,66.0,0.5,16.7,388.0,812.78,619.75
2018,2,13,15,45,793.0,63.0,0.55,16.2,343.0,761.01,587.76
2018,2,13,16,0,760.0,60.0,0.6,15.7,298.0,707.97,553.54
2018,2,13,16,15,712.0,56.0,0.75,15.05,250.5,641.32,509.06
2018,2,13,16,30,664.0,52.0,0.9,14.4,203.0,575.12,461.76
2018,2,13,16,45,586.0,45.5,1.0,13.8,156.0,493.86,398.74
2018,2,13,17,0,508.0,39.0,1.1,13.2,109.0,410.89,328.4
2018,2,13,17,15,363.0,30.0,1.2,12.85,70.0,290.63,211.01
2018,2,13,17,30,218.0,21.0,1.3,12.5,31.0,161.44,0.0
2018,2,13,17,45,109.0,10.5,1.35,12.15,15.5,9.55,0.0
2018,2,13,18,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,14,6,45,33.5,4.5,1.3,8.85,4.0,0.0,0.0
2018,2,14,7,0,67.0,9.0,1.3,8.9,8.0,0.0,0.0
2018,2,14,7,15,202.5,20.5,1.25,9.4,34.5,18.65,0.0
2018,2,14,7,30,338.0,32.0,1.2,9.9,61.0,26.93,15.19
2018,2,14,7,45,441.0,40.0,1.2,10.4,103.5,32.38,22.79
2018,2,14,8,0,544.0,48.0,1.2,10.9,146.0,37.85,28.25
2018,2,14,8,15,607.0,53.5,1.3,11.25,192.5,54.43,32.15
2018,2,14,8,30,670.0,59.0,1.4,11.6,239.0,106.09,58.61
2018,2,14,8,45,647.0,72.0,1.5,12.0,271.0,159.14,101.07
2018,2,14,9,0,624.0,85.0,1.6,12.4,303.0,209.16,146.29
2018,2,14,9,15,409.5,113.5,1.75,12.85,264.0,215.39,162.88
2018,2,14,9,30,195.0,142.0,1.9,13.3,225.0,194.98,154.12
2018,2,14,9,45,114.0,152.0,2.1,13.75,201.5,183.89,147.36
2018,2,14,10,0,33.0,162.0,2.3,14.2,178.0,161.47,129.65
2018,2,14,10,15,41.0,180.0,2.35,14.5,201.5,185.14,148.96
2018,2,14,10,30,49.0,198.0,2.4,14.8,225.0,210.0,169.0
2018,2,14,10,45,123.0,225.0,2.5,15.15,296.0,291.67,235.28
2018,2,14,11,0,197.0,252.0,2.6,15.5,367.0,374.76,301.51
2018,2,14,11,15,245.0,259.5,2.65,15.65,407.0,436.86,350.27
2018,2,14,11,30,293.0,267.0,2.7,15.8,447.0,493.68,394.54
2018,2,14,11,45,226.0,279.0,2.75,15.95,419.0,458.11,365.86
2018,2,14,12,0,159.0,291.0,2.8,16.1,391.0,428.33,341.47
2018,2,14,12,15,191.5,289.5,2.9,16.1,410.5,461.91,368.65
2018,2,14,12,30,224.0,288.0,3.0,16.1,430.0,496.55,396.27
2018,2,14,12,45,443.0,227.0,3.05,16.1,505.0,660.45,525.54
2018,2,14,13,0,662.0,166.0,3.1,16.1,580.0,808.39,637.5
2018,2,14,13,15,775.5,129.0,3.25,15.95,604.0,882.19,690.93
2018,2,14,13,30,889.0,92.0,3.4,15.8,628.0,939.09,732.63
2018,2,14,13,45,735.0,130.0,3.5,15.7,563.0,863.63,680.14
2018,2,14,14,0,581.0,168.0,3.6,15.6,498.0,760.14,606.9
2018,2,14,14,15,684.0,133.0,3.75,15.3,503.0,824.08,657.11
2018,2,14,14,30,787.0,98.0,3.9,15.0,508.0,868.14,691.55
2018,2,14,14,45,789.5,92.0,4.0,14.75,480.0,856.32,685.09
2018,2,14,15,0,792.0,86.0,4.1,14.5,452.0,840.99,676.45
2018,2,14,15,15,803.5,76.5,4.1,14.5,420.0,825.7,666.68
2018,2,14,15,30,815.0,67.0,4.1,14.5,388.0,806.4,653.75
2018,2,14,15,45,785.0,63.5,4.1,13.7,343.5,756.64,619.31
2018,2,14,16,0,755.0,60.0,4.1,12.9,299.0,705.5,582.73
2018,2,14,16,15,708.0,56.0,3.95,12.35,252.0,639.67,532.05
2018,2,14,16,30,661.0,52.0,3.8,11.8,205.0,574.3,479.6
2018,2,14,16,45,582.5,46.0,3.6,11.2,158.0,493.06,411.71
2018,2,14,17,0,504.0,40.0,3.4,10.6,111.0,410.32,337.63
2018,2,14,17,15,360.0,31.0,3.45,10.35,71.5,290.38,219.84
2018,2,14,17,30,216.0,22.0,3.5,10.1,32.0,163.03,0.0
2018,2,14,17,45,108.0,11.0,3.5,9.8,16.0,64.41,0.0
2018,2,14,18,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.65,9.3,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.9,6.45,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.15,6.25,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,15,6,45,48.0,5.0,3.25,6.8,5.0,0.0,0.0
2018,2,15,7,0,96.0,10.0,3.3,7.1,10.0,9.1,0.0
2018,2,15,7,15,263.0,20.0,3.5,7.55,39.5,18.19,0.0
2018,2,15,7,30,430.0,30.0,3.7,8.0,69.0,24.94,14.32
2018,2,15,7,45,536.0,36.5,3.85,8.5,115.0,32.0,22.67
2018,2,15,8,0,642.0,43.0,4.0,9.0,161.0,36.8,27.52
2018,2,15,8,15,704.5,47.0,4.05,9.55,210.5,55.19,30.95
2018,2,15,8,30,767.0,51.0,4.1,10.1,260.0,111.28,59.37
2018,2,15,8,45,806.0,54.5,4.1,10.6,308.5,170.85,104.78
2018,2,15,9,0,845.0,58.0,4.1,11.1,357.0,234.62,160.39
2018,2,15,9,15,870.5,59.5,4.1,11.6,401.0,298.39,219.01
2018,2,15,9,30,896.0,61.0,4.1,12.1,445.0,361.76,277.35
2018,2,15,9,45,915.5,63.0,4.05,12.65,485.5,424.72,334.22
2018,2,15,10,0,935.0,65.0,4.0,13.2,526.0,488.17,389.75
2018,2,15,10,15,951.0,66.5,3.9,13.6,561.0,549.52,441.92
2018,2,15,10,30,967.0,68.0,3.8,14.0,596.0,610.33,491.82
2018,2,15,10,45,977.0,68.0,3.7,14.35,622.5,665.1,535.54
2018,2,15,11,0,987.0,68.0,3.6,14.7,649.0,718.09,576.51
2018,2,15,11,15,993.0,69.0,3.55,14.95,668.0,767.39,612.91
2018,2,15,11,30,999.0,70.0,3.5,15.2,687.0,814.09,645.39
2018,2,15,11,45,1002.5,69.5,3.4,15.4,697.5,854.36,672.67
2018,2,15,12,0,1006.0,69.0,3.3,15.6,708.0,891.39,697.36
2018,2,15,12,15,1006.5,69.5,3.3,15.75,710.5,923.67,719.31
2018,2,15,12,30,1007.0,70.0,3.3,15.9,713.0,952.25,738.66
2018,2,15,12,45,1003.0,70.0,3.25,16.0,706.0,972.45,751.98
2018,2,15,13,0,999.0,70.0,3.2,16.1,699.0,988.55,762.6
2018,2,15,13,15,992.0,69.5,3.15,16.15,683.0,997.16,768.35
2018,2,15,13,30,985.0,69.0,3.1,16.2,667.0,1001.55,771.41
2018,2,15,13,45,977.5,68.5,3.05,16.25,645.0,1001.31,771.5
2018,2,15,14,0,970.0,68.0,3.0,16.3,623.0,996.97,768.98
2018,2,15,14,15,960.0,67.0,2.95,16.2,594.0,985.64,762.26
2018,2,15,14,30,950.0,66.0,2.9,16.1,565.0,970.43,753.04
2018,2,15,14,45,935.5,64.5,2.85,16.0,529.0,946.73,737.98
2018,2,15,15,0,921.0,63.0,2.8,15.9,493.0,919.6,720.54
2018,2,15,15,15,900.5,61.5,2.8,15.9,451.5,884.02,697.1
2018,2,15,15,30,880.0,60.0,2.8,15.9,410.0,845.84,671.45
2018,2,15,15,45,848.5,57.0,2.4,15.2,363.0,794.14,634.21
2018,2,15,16,0,817.0,54.0,2.0,14.5,316.0,748.68,600.55
2018,2,15,16,15,771.5,50.5,1.95,13.65,267.0,682.69,553.14
2018,2,15,16,30,726.0,47.0,1.9,12.8,218.0,617.06,503.7
2018,2,15,16,45,654.0,42.5,1.9,11.95,170.0,532.63,436.9
2018,2,15,17,0,582.0,38.0,1.9,11.1,122.0,451.13,367.3
2018,2,15,17,15,428.0,30.5,1.9,10.8,79.5,331.39,252.63
2018,2,15,17,30,274.0,23.0,1.9,10.5,37.0,197.79,0.0
2018,2,15,17,45,137.0,11.5,1.95,10.25,18.5,79.62,0.0
2018,2,15,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,6,45,44.5,5.0,0.85,9.0,5.0,0.0,0.0
2018,2,16,7,0,89.0,10.0,0.8,9.1,10.0,9.1,0.0
2018,2,16,7,15,245.5,20.5,0.85,9.55,39.5,17.46,0.0
2018,2,16,7,30,402.0,31.0,0.9,10.0,69.0,25.67,15.27
2018,2,16,7,45,501.5,38.0,0.9,10.45,113.5,30.39,21.21
2018,2,16,8,0,601.0,45.0,0.9,10.9,158.0,38.39,28.83
2018,2,16,8,15,661.5,49.5,1.0,11.4,206.0,57.25,32.64
2018,2,16,8,30,722.0,54.0,1.1,11.9,254.0,111.05,60.26
2018,2,16,8,45,759.5,58.0,1.15,12.4,301.0,168.18,103.38
2018,2,16,9,0,797.0,62.0,1.2,12.9,348.0,229.4,155.75
2018,2,16,9,15,824.0,64.5,1.25,13.35,391.5,290.07,210.12
2018,2,16,9,30,851.0,67.0,1.3,13.8,435.0,352.88,266.08
2018,2,16,9,45,870.5,68.5,1.3,14.25,473.5,414.12,319.57
2018,2,16,10,0,890.0,70.0,1.3,14.7,512.0,474.74,370.82
2018,2,16,10,15,902.5,71.5,1.3,15.0,544.5,532.08,417.99
2018,2,16,10,30,915.0,73.0,1.3,15.3,577.0,588.62,462.85
2018,2,16,10,45,923.5,74.0,1.3,15.65,602.5,641.15,503.13
2018,2,16,11,0,932.0,75.0,1.3,16.0,628.0,691.94,540.83
2018,2,16,11,15,937.5,76.5,1.25,16.25,646.5,739.21,573.96
2018,2,16,11,30,943.0,78.0,1.2,16.5,665.0,784.03,603.11
2018,2,16,11,45,946.0,78.5,1.15,16.75,675.5,823.14,627.85
2018,2,16,12,0,949.0,79.0,1.1,17.0,686.0,859.2,650.22
2018,2,16,12,15,950.0,79.0,1.1,17.15,688.5,889.81,669.74
2018,2,16,12,30,951.0,79.0,1.1,17.3,691.0,916.92,686.95
2018,2,16,12,45,949.5,78.5,1.1,17.45,685.0,937.62,699.99
2018,2,16,13,0,948.0,78.0,1.1,17.6,679.0,954.52,710.69
2018,2,16,13,15,943.5,78.0,1.15,17.65,665.5,965.41,718.8
2018,2,16,13,30,939.0,78.0,1.2,17.7,652.0,972.36,724.58
2018,2,16,13,45,931.5,76.5,1.25,17.75,630.0,970.7,724.95
2018,2,16,14,0,924.0,75.0,1.3,17.8,608.0,965.1,722.97
2018,2,16,14,15,913.5,74.0,1.35,17.75,579.5,953.48,717.45
2018,2,16,14,30,903.0,73.0,1.4,17.7,551.0,938.16,709.6
2018,2,16,14,45,888.5,71.0,1.45,17.6,516.0,914.35,696.19
2018,2,16,15,0,874.0,69.0,1.5,17.5,481.0,887.28,680.49
2018,2,16,15,15,852.0,67.0,1.5,17.5,440.0,859.37,663.12
2018,2,16,15,30,830.0,65.0,1.5,17.5,399.0,819.92,637.39
2018,2,16,15,45,800.5,61.5,1.4,16.8,354.0,770.0,604.23
2018,2,16,16,0,771.0,58.0,1.3,16.1,309.0,718.65,569.05
2018,2,16,16,15,648.0,62.0,1.4,15.45,250.5,609.35,491.12
2018,2,16,16,30,525.0,66.0,1.5,14.8,192.0,500.87,409.77
2018,2,16,16,45,453.5,53.5,1.6,14.1,145.0,415.08,340.87
2018,2,16,17,0,382.0,41.0,1.7,13.4,98.0,333.98,271.91
2018,2,16,17,15,314.5,32.0,1.75,13.05,67.0,265.15,203.49
2018,2,16,17,30,247.0,23.0,1.8,12.7,36.0,185.4,0.0
2018,2,16,17,45,123.5,11.5,1.85,12.35,18.0,72.94,0.0
2018,2,16,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.35,10.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,2,17,6,45,42.0,5.5,0.3,10.6,5.5,0.0,0.0
2018,2,17,7,0,84.0,11.0,0.3,10.7,11.0,10.01,0.0
2018,2,17,7,15,236.0,22.5,0.35,11.1,41.5,19.27,0.0
2018,2,17,7,30,388.0,34.0,0.4,11.5,72.0,28.31,17.74
2018,2,17,7,45,487.0,40.5,0.4,11.85,116.0,32.42,22.96
2018,2,17,8,0,586.0,47.0,0.4,12.2,160.0,36.65,27.19
2018,2,17,8,15,646.0,52.5,0.45,12.8,208.0,60.45,34.91
2018,2,17,8,30,706.0,58.0,0.5,13.4,256.0,114.27,62.99
2018,2,17,8,45,745.5,61.0,0.55,14.0,302.5,169.94,104.52
2018,2,17,9,0,785.0,64.0,0.6,14.6,349.0,229.95,155.09
2018,2,17,9,15,813.0,66.0,0.55,15.2,392.5,289.84,207.52
2018,2,17,9,30,841.0,68.0,0.5,15.8,436.0,351.97,261.19
2018,2,17,9,45,862.5,69.5,0.5,16.4,475.0,413.54,313.21
2018,2,17,10,0,884.0,71.0,0.5,17.0,514.0,474.73,363.04
2018,2,17,10,15,897.0,72.0,0.45,17.35,546.0,531.58,407.7
2018,2,17,10,30,910.0,73.0,0.4,17.7,578.0,587.68,449.91
2018,2,17,10,45,919.5,74.0,0.35,18.1,604.0,640.62,488.05
2018,2,17,11,0,929.0,75.0,0.3,18.5,630.0,691.93,523.56
2018,2,17,11,15,935.0,75.5,0.4,18.75,648.0,738.38,556.44
2018,2,17,11,30,941.0,76.0,0.5,19.0,666.0,782.39,586.0
2018,2,17,11,45,944.5,76.0,0.55,19.3,676.5,821.26,611.02
2018,2,17,12,0,948.0,76.0,0.6,19.6,687.0,857.1,633.95
2018,2,17,12,15,949.0,76.0,0.75,19.65,689.5,887.64,655.89
2018,2,17,12,30,950.0,76.0,0.9,19.7,692.0,914.69,675.68
2018,2,17,12,45,948.0,75.5,1.0,19.8,685.5,934.89,690.11
2018,2,17,13,0,946.0,75.0,1.1,19.9,679.0,951.25,702.25
2018,2,17,13,15,941.5,74.5,1.2,19.8,665.0,961.45,711.1
2018,2,17,13,30,937.0,74.0,1.3,19.7,651.0,967.68,717.6
2018,2,17,13,45,929.5,73.0,1.4,19.6,629.5,966.54,719.45
2018,2,17,14,0,922.0,72.0,1.5,19.5,608.0,961.46,718.9
2018,2,17,14,15,910.5,71.0,1.6,19.3,579.0,948.81,713.69
2018,2,17,14,30,899.0,70.0,1.7,19.1,550.0,932.48,706.08
2018,2,17,14,45,884.0,68.0,1.8,18.85,514.5,908.12,693.08
2018,2,17,15,0,869.0,66.0,1.9,18.6,479.0,880.53,677.69
2018,2,17,15,15,848.0,64.5,1.9,18.6,439.0,845.35,655.04
2018,2,17,15,30,827.0,63.0,1.9,18.6,399.0,816.26,636.39
2018,2,17,15,45,796.0,60.0,2.0,17.7,354.0,765.74,604.79
2018,2,17,16,0,765.0,57.0,2.1,16.8,309.0,713.92,570.93
2018,2,17,16,15,719.0,53.5,2.1,16.05,261.5,648.94,524.46
2018,2,17,16,30,673.0,50.0,2.1,15.3,214.0,584.48,476.11
2018,2,17,16,45,599.5,45.5,2.15,14.5,167.5,500.57,410.05
2018,2,17,17,0,526.0,41.0,2.2,13.7,121.0,428.12,347.91
2018,2,17,17,15,383.5,32.5,2.3,13.35,79.5,307.81,238.77
2018,2,17,17,30,241.0,24.0,2.4,13.0,38.0,184.88,22.53
2018,2,17,17,45,120.5,12.0,2.55,12.6,19.0,72.01,0.0
2018,2,17,18,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,18,6,45,33.0,5.0,3.85,9.9,5.5,0.0,0.0
2018,2,18,7,0,66.0,10.0,4.0,10.1,11.0,9.1,0.0
2018,2,18,7,15,199.0,25.0,4.25,10.35,42.5,19.88,0.0
2018,2,18,7,30,332.0,40.0,4.5,10.6,74.0,33.87,22.66
2018,2,18,7,45,434.0,48.5,4.8,10.85,118.0,39.41,29.16
2018,2,18,8,0,536.0,57.0,5.1,11.1,162.0,45.0,34.69
2018,2,18,8,15,600.0,63.5,5.15,11.3,210.5,65.94,40.06
2018,2,18,8,30,664.0,70.0,5.2,11.5,259.0,118.78,69.11
2018,2,18,8,45,630.0,84.5,5.3,11.7,288.5,171.27,112.79
2018,2,18,9,0,596.0,99.0,5.4,11.9,318.0,219.32,157.68
2018,2,18,9,15,705.5,90.5,5.4,12.1,380.0,281.99,211.33
2018,2,18,9,30,815.0,82.0,5.4,12.3,442.0,358.13,277.64
2018,2,18,9,45,845.0,81.0,5.45,12.45,482.5,418.93,333.05
2018,2,18,10,0,875.0,80.0,5.5,12.6,523.0,481.47,388.74
2018,2,18,10,15,887.5,82.5,5.6,12.75,556.0,539.09,439.3
2018,2,18,10,30,900.0,85.0,5.7,12.9,589.0,596.2,488.1
2018,2,18,10,45,907.5,87.0,5.75,13.05,614.5,648.74,531.96
2018,2,18,11,0,915.0,89.0,5.8,13.2,640.0,699.5,573.37
2018,2,18,11,15,921.0,89.5,5.9,13.25,658.0,745.62,610.47
2018,2,18,11,30,927.0,90.0,6.0,13.3,676.0,789.34,643.5
2018,2,18,11,45,931.0,91.0,6.1,13.35,687.5,829.45,673.66
2018,2,18,12,0,935.0,92.0,6.2,13.4,699.0,866.62,701.57
2018,2,18,12,15,936.5,92.5,6.3,13.3,702.0,898.02,725.58
2018,2,18,12,30,938.0,93.0,6.4,13.2,705.0,926.02,747.15
2018,2,18,12,45,936.0,92.5,6.5,13.15,699.0,946.23,762.92
2018,2,18,13,0,934.0,92.0,6.6,13.1,693.0,962.65,776.06
2018,2,18,13,15,929.0,91.5,6.65,12.9,679.0,972.47,784.67
2018,2,18,13,30,924.0,91.0,6.7,12.7,665.0,978.35,790.57
2018,2,18,13,45,915.0,90.5,6.75,12.55,642.5,976.57,790.82
2018,2,18,14,0,906.0,90.0,6.8,12.4,620.0,970.91,788.38
2018,2,18,14,15,893.5,89.0,6.8,12.2,591.0,967.15,787.42
2018,2,18,14,30,881.0,88.0,6.8,12.0,562.0,950.14,776.6
2018,2,18,14,45,829.5,91.0,6.8,11.75,514.5,898.65,739.7
2018,2,18,15,0,778.0,94.0,6.8,11.5,467.0,844.69,700.53
2018,2,18,15,15,755.0,88.5,6.8,11.5,425.5,804.12,670.64
2018,2,18,15,30,732.0,83.0,6.8,11.5,384.0,766.77,642.85
2018,2,18,15,45,731.5,78.0,6.7,10.95,350.0,741.73,625.32
2018,2,18,16,0,731.0,73.0,6.6,10.4,316.0,713.87,604.87
2018,2,18,16,15,679.5,69.0,6.45,10.1,268.0,645.13,549.62
2018,2,18,16,30,628.0,65.0,6.3,9.8,220.0,577.32,493.36
2018,2,18,16,45,545.5,58.0,6.2,9.45,171.5,485.72,414.67
2018,2,18,17,0,463.0,51.0,6.1,9.1,123.0,398.41,335.81
2018,2,18,17,15,326.0,39.0,6.0,8.9,81.0,278.9,224.29
2018,2,18,17,30,189.0,27.0,5.9,8.7,39.0,164.8,46.04
2018,2,18,17,45,94.5,13.5,5.85,8.5,19.5,60.3,0.0
2018,2,18,18,0,0.0,0.0,5.8,8.3,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.75,8.15,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.65,7.85,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.6,7.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.55,7.65,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.5,7.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.5,7.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.45,7.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.4,7.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.35,7.15,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.3,7.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.2,6.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,5.15,6.8,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,5.1,6.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,5.0,6.65,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.9,6.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.8,6.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.75,6.35,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.7,6.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.65,6.2,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.6,6.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.6,6.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.55,5.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.65,5.9,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.7,5.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.75,5.85,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.8,5.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.8,5.75,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.8,5.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.85,5.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.9,5.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.9,5.6,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.85,5.45,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.8,5.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.75,5.35,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.7,5.3,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.65,5.2,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.6,5.1,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.65,5.25,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,2,19,6,45,33.5,5.5,4.7,5.5,6.0,0.0,0.0
2018,2,19,7,0,67.0,11.0,4.7,5.6,12.0,10.01,0.0
2018,2,19,7,15,207.5,26.0,4.75,5.9,45.0,20.65,0.0
2018,2,19,7,30,348.0,41.0,4.8,6.2,78.0,34.61,24.05
2018,2,19,7,45,460.0,47.5,4.9,6.5,123.5,38.32,28.8
2018,2,19,8,0,572.0,54.0,5.0,6.8,169.0,42.28,32.88
2018,2,19,8,15,636.0,59.5,4.9,7.1,218.5,64.52,38.24
2018,2,19,8,30,700.0,65.0,4.8,7.4,268.0,118.91,68.59
2018,2,19,8,45,744.0,68.0,4.75,7.75,316.0,178.53,115.49
2018,2,19,9,0,788.0,71.0,4.7,8.1,364.0,239.77,169.57
2018,2,19,9,15,815.5,73.5,4.55,8.3,408.0,300.49,226.12
2018,2,19,9,30,843.0,76.0,4.4,8.5,452.0,363.43,284.55
2018,2,19,9,45,866.0,76.0,4.3,8.75,491.0,424.02,340.08
2018,2,19,10,0,889.0,76.0,4.2,9.0,530.0,485.43,394.71
2018,2,19,10,15,902.5,78.0,4.1,9.15,563.5,544.04,445.55
2018,2,19,10,30,916.0,80.0,4.0,9.3,597.0,601.97,494.16
2018,2,19,10,45,925.5,80.5,3.95,9.45,623.0,654.93,537.7
2018,2,19,11,0,935.0,81.0,3.9,9.6,649.0,706.22,578.71
2018,2,19,11,15,941.0,82.0,3.85,9.75,667.5,753.65,614.94
2018,2,19,11,30,947.0,83.0,3.8,9.9,686.0,798.64,647.31
2018,2,19,11,45,950.0,83.5,3.75,10.05,696.5,838.07,675.24
2018,2,19,12,0,953.0,84.0,3.7,10.2,707.0,874.42,700.71
2018,2,19,12,15,953.5,84.0,3.75,10.3,709.0,904.85,722.47
2018,2,19,12,30,954.0,84.0,3.8,10.4,711.0,931.74,741.72
2018,2,19,12,45,952.0,84.0,3.8,10.5,705.0,952.74,756.51
2018,2,19,13,0,950.0,84.0,3.8,10.6,699.0,969.89,768.69
2018,2,19,13,15,945.0,83.5,3.85,10.6,685.0,979.79,776.48
2018,2,19,13,30,940.0,83.0,3.9,10.6,671.0,985.68,781.64
2018,2,19,13,45,743.5,123.5,3.95,10.65,579.0,871.68,699.94
2018,2,19,14,0,547.0,164.0,4.0,10.7,487.0,729.11,595.14
2018,2,19,14,15,340.5,192.5,4.0,10.65,390.5,550.63,455.1
2018,2,19,14,30,134.0,221.0,4.0,10.6,294.0,375.62,311.03
2018,2,19,14,45,209.5,205.0,4.0,10.6,310.5,427.53,356.82
2018,2,19,15,0,285.0,189.0,4.0,10.6,327.0,494.3,412.94
2018,2,19,15,15,317.0,168.5,4.0,10.6,310.0,494.6,414.93
2018,2,19,15,30,349.0,148.0,4.0,10.6,293.0,491.9,414.7
2018,2,19,15,45,382.5,124.5,3.85,10.35,267.0,501.46,423.96
2018,2,19,16,0,416.0,101.0,3.7,10.1,241.0,488.73,415.18
2018,2,19,16,15,427.5,87.5,3.55,9.6,212.5,467.89,398.8
2018,2,19,16,30,439.0,74.0,3.4,9.1,184.0,444.62,379.25
2018,2,19,16,45,373.5,63.5,3.25,8.6,143.0,369.66,314.42
2018,2,19,17,0,308.0,53.0,3.1,8.1,102.0,299.6,251.69
2018,2,19,17,15,235.5,39.0,3.1,7.8,69.0,225.95,181.99
2018,2,19,17,30,163.0,25.0,3.1,7.5,36.0,148.22,58.55
2018,2,19,17,45,105.0,16.0,3.15,7.2,20.5,68.03,0.0
2018,2,19,18,0,47.0,7.0,3.2,6.9,5.0,0.0,0.0
2018,2,19,18,15,23.5,3.5,3.15,6.75,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.55,5.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.4,4.35,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.3,4.05,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.25,3.95,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.0,3.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.85,3.1,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,20,6,45,55.0,6.0,1.5,4.15,7.0,0.0,0.0
2018,2,20,7,0,110.0,12.0,1.4,4.5,14.0,10.91,0.0
2018,2,20,7,15,281.0,23.5,1.3,5.0,49.5,19.7,2.3
2018,2,20,7,30,452.0,35.0,1.2,5.5,85.0,28.77,19.41
2018,2,20,7,45,477.0,44.0,1.15,6.0,120.5,34.99,26.01
2018,2,20,8,0,502.0,53.0,1.1,6.5,156.0,40.96,31.84
2018,2,20,8,15,361.0,81.0,1.0,7.0,165.0,72.75,50.59
2018,2,20,8,30,220.0,109.0,0.9,7.5,174.0,109.51,80.43
2018,2,20,8,45,163.0,132.0,0.75,7.95,184.5,136.99,105.51
2018,2,20,9,0,106.0,155.0,0.6,8.4,195.0,156.5,124.57
2018,2,20,9,15,120.5,174.0,0.7,8.75,224.5,186.39,149.57
2018,2,20,9,30,135.0,193.0,0.8,9.1,254.0,218.28,176.13
2018,2,20,9,45,320.5,180.0,0.85,9.45,341.0,295.31,237.07
2018,2,20,10,0,506.0,167.0,0.9,9.8,428.0,394.63,316.18
2018,2,20,10,15,687.0,129.0,1.0,10.0,506.5,486.61,389.69
2018,2,20,10,30,868.0,91.0,1.1,10.2,585.0,589.77,471.01
2018,2,20,10,45,876.0,93.5,1.25,10.4,611.0,642.54,512.7
2018,2,20,11,0,884.0,96.0,1.4,10.6,637.0,693.7,552.71
2018,2,20,11,15,907.5,92.5,1.45,10.75,661.5,743.3,589.93
2018,2,20,11,30,931.0,89.0,1.5,10.9,686.0,795.32,626.33
2018,2,20,11,45,932.0,89.5,1.55,11.0,695.0,832.72,652.12
2018,2,20,12,0,933.0,90.0,1.6,11.1,704.0,866.95,675.74
2018,2,20,12,15,934.5,89.0,1.7,11.15,706.0,896.61,696.92
2018,2,20,12,30,936.0,88.0,1.8,11.2,708.0,922.81,715.81
2018,2,20,12,45,935.5,87.5,1.85,11.2,702.5,944.22,731.04
2018,2,20,13,0,935.0,87.0,1.9,11.2,697.0,961.89,743.89
2018,2,20,13,15,930.5,86.5,2.0,11.2,683.0,972.06,752.41
2018,2,20,13,30,926.0,86.0,2.1,11.2,669.0,978.29,758.48
2018,2,20,13,45,918.0,85.0,2.2,11.2,647.0,976.69,759.35
2018,2,20,14,0,910.0,84.0,2.3,11.2,625.0,971.19,757.71
2018,2,20,14,15,899.0,82.5,2.35,11.05,596.0,958.43,751.03
2018,2,20,14,30,888.0,81.0,2.4,10.9,567.0,941.99,741.92
2018,2,20,14,45,670.5,122.0,2.5,10.8,475.5,798.91,641.68
2018,2,20,15,0,453.0,163.0,2.6,10.7,384.0,633.89,519.57
2018,2,20,15,15,305.0,169.0,2.6,10.7,312.5,484.77,402.8
2018,2,20,15,30,157.0,175.0,2.6,10.7,241.0,344.4,287.75
2018,2,20,15,45,131.5,154.5,2.65,10.3,205.5,296.41,249.39
2018,2,20,16,0,106.0,134.0,2.7,9.9,170.0,249.16,210.32
2018,2,20,16,15,86.0,115.0,2.65,9.45,141.5,209.34,176.76
2018,2,20,16,30,66.0,96.0,2.6,9.0,113.0,157.69,132.43
2018,2,20,16,45,48.0,75.5,2.55,8.55,86.5,119.87,99.15
2018,2,20,17,0,30.0,55.0,2.5,8.1,60.0,82.68,65.93
2018,2,20,17,15,38.5,37.5,2.5,7.8,41.5,77.04,59.05
2018,2,20,17,30,47.0,20.0,2.5,7.5,23.0,63.1,27.53
2018,2,20,17,45,44.5,13.0,2.5,7.25,14.0,34.54,0.0
2018,2,20,18,0,42.0,6.0,2.5,7.0,5.0,0.0,0.0
2018,2,20,18,15,21.0,3.0,2.5,6.8,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,21,6,45,59.5,8.0,1.6,6.3,9.0,0.0,0.0
2018,2,21,7,0,119.0,16.0,1.7,6.4,18.0,14.55,0.0
2018,2,21,7,15,252.5,27.5,1.75,6.6,50.5,23.41,6.63
2018,2,21,7,30,386.0,39.0,1.8,6.8,83.0,32.21,22.44
2018,2,21,7,45,481.0,45.5,1.9,7.05,128.0,36.15,26.96
2018,2,21,8,0,576.0,52.0,2.0,7.3,173.0,40.2,31.05
2018,2,21,8,15,636.0,57.5,2.0,7.65,222.0,64.86,37.29
2018,2,21,8,30,696.0,63.0,2.0,8.0,271.0,122.34,71.06
2018,2,21,8,45,737.0,66.0,2.0,8.35,318.5,178.14,114.81
2018,2,21,9,0,778.0,69.0,2.0,8.7,366.0,238.5,167.76
2018,2,21,9,15,807.0,71.5,2.0,9.15,410.5,299.2,223.16
2018,2,21,9,30,836.0,74.0,2.0,9.6,455.0,362.31,280.27
2018,2,21,9,45,858.5,74.5,2.0,10.0,494.5,422.92,334.29
2018,2,21,10,0,881.0,75.0,2.0,10.4,534.0,484.4,387.32
2018,2,21,10,15,894.0,77.0,1.9,10.7,567.0,542.43,435.65
2018,2,21,10,30,907.0,79.0,1.8,11.0,600.0,599.74,481.53
2018,2,21,10,45,916.0,81.0,1.65,11.3,626.5,653.59,522.67
2018,2,21,11,0,925.0,83.0,1.5,11.6,653.0,705.78,560.87
2018,2,21,11,15,930.5,84.0,1.3,11.85,671.5,752.53,592.3
2018,2,21,11,30,936.0,85.0,1.1,12.1,690.0,796.81,619.49
2018,2,21,11,45,937.5,86.0,0.95,12.3,700.0,835.29,642.48
2018,2,21,12,0,939.0,87.0,0.8,12.5,710.0,870.62,662.67
2018,2,21,12,15,939.0,87.5,0.8,12.6,712.0,900.83,682.01
2018,2,21,12,30,939.0,88.0,0.8,12.7,714.0,927.53,699.04
2018,2,21,12,45,936.0,88.5,0.85,12.85,708.0,947.92,712.87
2018,2,21,13,0,933.0,89.0,0.9,13.0,702.0,964.49,724.39
2018,2,21,13,15,927.5,88.5,1.0,13.0,687.5,973.7,732.67
2018,2,21,13,30,922.0,88.0,1.1,13.0,673.0,978.96,738.58
2018,2,21,13,45,912.5,88.0,1.2,13.05,651.0,977.13,739.83
2018,2,21,14,0,903.0,88.0,1.3,13.1,629.0,971.42,738.68
2018,2,21,14,15,890.0,87.0,1.3,13.0,599.5,957.41,730.8
2018,2,21,14,30,877.0,86.0,1.3,12.9,570.0,949.37,727.17
2018,2,21,14,45,857.0,85.5,1.35,12.8,533.5,922.35,711.43
2018,2,21,15,0,837.0,85.0,1.4,12.7,497.0,892.16,693.58
2018,2,21,15,15,814.5,82.0,1.4,12.7,455.5,853.73,668.76
2018,2,21,15,30,792.0,79.0,1.4,12.7,414.0,812.83,641.85
2018,2,21,15,45,753.0,77.0,1.6,12.3,367.5,757.04,606.58
2018,2,21,16,0,714.0,75.0,1.8,11.9,321.0,706.33,573.32
2018,2,21,16,15,667.0,69.5,1.9,11.3,273.0,639.28,525.33
2018,2,21,16,30,620.0,64.0,2.0,10.7,225.0,573.11,475.62
2018,2,21,16,45,557.0,56.0,2.05,10.15,178.0,494.0,412.24
2018,2,21,17,0,494.0,48.0,2.1,9.6,131.0,418.3,347.17
2018,2,21,17,15,384.0,38.0,2.2,9.2,89.5,315.81,255.28
2018,2,21,17,30,274.0,28.0,2.3,8.8,48.0,215.01,120.41
