Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,1,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,5.95,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.5,6.2,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.5,6.4,5.0,0.0,0.0
2018,3,4,6,45,176.0,17.5,0.45,6.6,27.0,15.92,0.0
2018,3,4,7,0,306.0,28.0,0.4,6.8,49.0,23.89,7.75
2018,3,4,7,15,431.0,35.5,0.4,7.15,92.5,28.89,19.69
2018,3,4,7,30,556.0,43.0,0.4,7.5,136.0,34.01,25.12
2018,3,4,7,45,557.5,54.0,0.4,7.9,174.0,41.6,32.37
2018,3,4,8,0,559.0,65.0,0.4,8.3,212.0,48.79,39.05
2018,3,4,8,15,676.0,62.0,0.4,8.75,275.5,88.09,49.47
2018,3,4,8,30,793.0,59.0,0.4,9.2,339.0,145.69,84.11
2018,3,4,8,45,824.0,61.5,0.45,9.65,387.5,206.65,134.07
2018,3,4,9,0,855.0,64.0,0.5,10.1,436.0,273.6,192.79
2018,3,4,9,15,874.0,66.5,0.5,10.45,480.5,336.32,248.93
2018,3,4,9,30,893.0,69.0,0.5,10.8,525.0,400.04,304.73
2018,3,4,9,45,904.5,72.5,0.5,11.15,563.5,462.23,357.56
2018,3,4,10,0,916.0,76.0,0.5,11.5,602.0,524.01,407.96
2018,3,4,10,15,929.0,77.0,0.45,11.7,636.0,583.46,454.32
2018,3,4,10,30,942.0,78.0,0.4,11.9,670.0,642.04,498.1
2018,3,4,10,45,951.0,79.0,0.4,12.05,696.5,696.89,538.31
2018,3,4,11,0,960.0,80.0,0.4,12.2,723.0,749.91,575.8
2018,3,4,11,15,965.0,80.0,0.35,12.45,741.0,796.86,605.05
2018,3,4,11,30,970.0,80.0,0.3,12.7,759.0,841.11,631.99
2018,3,4,11,45,972.5,80.5,0.3,12.9,769.0,880.98,656.71
2018,3,4,12,0,975.0,81.0,0.3,13.1,779.0,917.58,679.13
2018,3,4,12,15,973.0,82.5,0.3,13.15,780.5,947.96,697.81
2018,3,4,12,30,971.0,84.0,0.3,13.2,782.0,974.55,714.14
2018,3,4,12,45,964.5,86.0,0.3,13.3,774.0,993.71,725.71
2018,3,4,13,0,958.0,88.0,0.3,13.4,766.0,1008.79,734.92
2018,3,4,13,15,954.0,87.5,0.35,13.45,751.5,1019.24,742.76
2018,3,4,13,30,950.0,87.0,0.4,13.5,737.0,1025.62,748.33
2018,3,4,13,45,943.5,85.5,0.45,13.5,714.0,1024.31,749.47
2018,3,4,14,0,937.0,84.0,0.5,13.5,691.0,1018.93,748.34
2018,3,4,14,15,927.0,83.0,0.55,13.45,661.0,1006.79,743.26
2018,3,4,14,30,917.0,82.0,0.6,13.4,631.0,990.83,735.9
2018,3,4,14,45,903.5,80.0,0.65,13.35,594.0,966.62,723.25
2018,3,4,15,0,890.0,78.0,0.7,13.3,557.0,939.01,708.36
2018,3,4,15,15,870.5,76.0,0.7,13.3,514.5,902.75,686.39
2018,3,4,15,30,851.0,74.0,0.7,13.3,472.0,872.7,668.44
2018,3,4,15,45,824.5,71.0,0.85,12.95,425.0,823.69,640.47
2018,3,4,16,0,798.0,68.0,1.0,12.6,378.0,772.98,610.05
2018,3,4,16,15,758.0,64.5,1.1,12.1,327.5,709.55,568.32
2018,3,4,16,30,718.0,61.0,1.2,11.6,277.0,646.12,524.43
2018,3,4,16,45,657.0,56.0,1.25,11.05,226.0,571.78,469.19
2018,3,4,17,0,596.0,51.0,1.3,10.5,175.0,495.77,408.7
2018,3,4,17,15,497.0,44.0,1.45,10.15,128.0,397.11,325.66
2018,3,4,17,30,398.0,37.0,1.6,9.8,81.0,305.98,241.24
2018,3,4,17,45,243.0,24.5,1.7,9.4,47.0,177.82,46.49
2018,3,4,18,0,88.0,12.0,1.8,9.0,13.0,52.24,0.0
2018,3,4,18,15,44.0,6.0,1.85,8.85,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.05,4.15,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.15,3.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.3,3.65,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.6,3.65,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,3,5,6,15,23.5,4.0,2.8,4.15,3.0,0.0,0.0
2018,3,5,6,30,47.0,8.0,2.9,4.6,6.0,0.0,0.0
2018,3,5,6,45,176.5,19.0,3.0,5.1,29.5,17.28,0.0
2018,3,5,7,0,306.0,30.0,3.1,5.6,53.0,25.62,11.05
2018,3,5,7,15,429.5,38.5,3.2,6.0,97.5,31.44,22.1
2018,3,5,7,30,553.0,47.0,3.3,6.4,142.0,37.31,28.17
2018,3,5,7,45,625.0,53.0,3.4,6.8,193.5,40.84,31.74
2018,3,5,8,0,697.0,59.0,3.5,7.2,245.0,48.55,38.92
2018,3,5,8,15,742.5,62.5,3.5,7.75,296.5,93.94,52.02
2018,3,5,8,30,788.0,66.0,3.5,8.3,348.0,152.99,91.29
2018,3,5,8,45,819.0,69.5,3.55,8.8,397.5,214.72,143.15
2018,3,5,9,0,850.0,73.0,3.6,9.3,447.0,279.66,201.83
2018,3,5,9,15,870.5,74.5,3.55,9.85,491.0,342.39,259.8
2018,3,5,9,30,891.0,76.0,3.5,10.4,535.0,407.92,319.14
2018,3,5,9,45,907.5,77.0,3.45,10.9,574.5,469.93,374.13
2018,3,5,10,0,924.0,78.0,3.4,11.4,614.0,532.01,427.27
2018,3,5,10,15,936.0,79.0,3.3,11.85,647.0,591.42,476.38
2018,3,5,10,30,948.0,80.0,3.2,12.3,680.0,649.82,522.9
2018,3,5,10,45,956.5,80.5,3.1,12.75,706.5,704.18,564.73
2018,3,5,11,0,965.0,81.0,3.0,13.2,733.0,756.63,603.42
2018,3,5,11,15,970.0,81.5,2.85,13.5,751.0,804.33,635.59
2018,3,5,11,30,975.0,82.0,2.7,13.8,769.0,849.33,665.19
2018,3,5,11,45,978.5,82.0,2.55,14.05,779.0,889.66,691.05
2018,3,5,12,0,982.0,82.0,2.4,14.3,789.0,926.76,714.2
2018,3,5,12,15,983.0,81.5,2.3,14.45,791.0,957.7,733.54
2018,3,5,12,30,984.0,81.0,2.2,14.6,793.0,984.93,750.21
2018,3,5,12,45,983.5,80.5,2.15,14.75,786.5,1006.94,763.89
2018,3,5,13,0,983.0,80.0,2.1,14.9,780.0,1024.96,774.98
2018,3,5,13,15,979.0,79.5,2.05,15.0,765.0,1035.58,781.4
2018,3,5,13,30,975.0,79.0,2.0,15.1,750.0,1042.01,785.26
2018,3,5,13,45,969.0,78.0,1.95,15.15,727.0,1041.72,785.03
2018,3,5,14,0,963.0,77.0,1.9,15.2,704.0,1037.27,782.29
2018,3,5,14,15,953.5,75.5,1.9,15.2,673.5,1024.73,775.25
2018,3,5,14,30,944.0,74.0,1.9,15.2,643.0,1008.22,765.79
2018,3,5,14,45,931.5,72.5,1.85,15.15,606.0,985.06,751.46
2018,3,5,15,0,919.0,71.0,1.8,15.1,569.0,958.37,734.83
2018,3,5,15,15,901.0,69.5,1.8,15.1,526.5,923.35,712.98
2018,3,5,15,30,883.0,68.0,1.8,15.1,484.0,885.54,689.01
2018,3,5,15,45,857.5,65.0,1.65,14.75,436.0,836.76,656.12
2018,3,5,16,0,832.0,62.0,1.5,14.4,388.0,794.3,627.19
2018,3,5,16,15,794.5,59.0,1.45,13.75,337.5,732.35,584.98
2018,3,5,16,30,757.0,56.0,1.4,13.1,287.0,670.22,541.1
2018,3,5,16,45,700.5,52.0,1.3,12.45,235.5,593.4,483.52
2018,3,5,17,0,644.0,48.0,1.2,11.8,184.0,518.75,424.62
2018,3,5,17,15,494.0,43.5,1.25,11.4,131.0,394.93,322.1
2018,3,5,17,30,344.0,39.0,1.3,11.0,78.0,276.94,218.35
2018,3,5,17,45,210.5,25.5,1.35,10.6,45.5,163.24,60.42
2018,3,5,18,0,77.0,12.0,1.4,10.2,13.0,47.1,0.0
2018,3,5,18,15,38.5,6.0,1.45,10.05,6.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,6,6,15,23.0,2.5,2.45,6.75,2.0,0.0,0.0
2018,3,6,6,30,46.0,5.0,2.5,7.3,4.0,0.0,0.0
2018,3,6,6,45,133.0,16.0,2.6,7.85,24.0,14.55,0.0
2018,3,6,7,0,220.0,27.0,2.7,8.4,44.0,22.29,10.17
2018,3,6,7,15,268.0,42.0,2.75,8.85,78.5,32.51,22.89
2018,3,6,7,30,316.0,57.0,2.8,9.3,113.0,43.36,33.3
2018,3,6,7,45,330.0,72.5,2.85,9.8,147.5,54.05,43.28
2018,3,6,8,0,344.0,88.0,2.9,10.3,182.0,64.27,52.62
2018,3,6,8,15,275.0,116.5,2.9,10.8,201.0,107.03,77.57
2018,3,6,8,30,206.0,145.0,2.9,11.3,220.0,141.84,106.67
2018,3,6,8,45,377.5,137.5,2.95,11.8,297.5,185.41,135.82
2018,3,6,9,0,549.0,130.0,3.0,12.3,375.0,250.7,186.13
2018,3,6,9,15,716.0,102.5,2.9,12.85,454.5,318.87,241.58
2018,3,6,9,30,883.0,75.0,2.8,13.4,534.0,406.1,313.74
2018,3,6,9,45,839.0,92.5,2.75,13.9,554.5,456.29,358.76
2018,3,6,10,0,795.0,110.0,2.7,14.4,575.0,501.68,397.81
2018,3,6,10,15,820.5,109.5,2.55,14.75,612.0,561.33,445.86
2018,3,6,10,30,846.0,109.0,2.4,15.1,649.0,621.67,492.61
2018,3,6,10,45,897.0,96.0,2.3,15.5,688.5,683.52,539.45
2018,3,6,11,0,948.0,83.0,2.2,15.9,728.0,749.13,587.2
2018,3,6,11,15,952.5,83.5,2.1,16.2,745.5,795.75,617.75
2018,3,6,11,30,957.0,84.0,2.0,16.5,763.0,839.67,645.97
2018,3,6,11,45,959.0,84.5,1.9,16.8,772.5,878.66,670.28
2018,3,6,12,0,961.0,85.0,1.8,17.1,782.0,914.39,691.99
2018,3,6,12,15,961.5,85.5,1.7,17.35,784.0,945.4,710.34
2018,3,6,12,30,962.0,86.0,1.6,17.6,786.0,972.77,726.07
2018,3,6,12,45,960.5,85.0,1.5,17.8,779.0,992.83,737.0
2018,3,6,13,0,959.0,84.0,1.4,18.0,772.0,1008.94,745.36
2018,3,6,13,15,932.0,91.0,1.3,18.1,748.5,1005.96,741.73
2018,3,6,13,30,905.0,98.0,1.2,18.2,725.0,998.56,735.61
2018,3,6,13,45,834.0,117.0,1.1,18.3,680.5,968.61,715.1
2018,3,6,14,0,763.0,136.0,1.0,18.4,636.0,930.49,689.62
2018,3,6,14,15,748.5,132.5,0.95,18.4,605.0,912.02,678.26
2018,3,6,14,30,734.0,129.0,0.9,18.4,574.0,890.31,664.57
2018,3,6,14,45,742.5,116.5,0.8,18.4,544.0,876.29,655.18
2018,3,6,15,0,751.0,104.0,0.7,18.4,514.0,853.18,639.71
2018,3,6,15,15,763.0,92.0,0.7,18.4,481.0,836.02,630.15
2018,3,6,15,30,775.0,80.0,0.7,18.4,448.0,814.74,617.68
2018,3,6,15,45,669.0,92.0,0.6,18.05,387.5,722.74,555.55
2018,3,6,16,0,563.0,104.0,0.5,17.7,327.0,628.74,490.94
2018,3,6,16,15,510.5,97.5,0.5,17.1,279.5,559.21,443.54
2018,3,6,16,30,458.0,91.0,0.5,16.5,232.0,486.23,390.4
2018,3,6,16,45,410.0,79.0,0.5,15.9,188.5,418.91,339.18
2018,3,6,17,0,362.0,67.0,0.5,15.3,145.0,354.61,287.77
2018,3,6,17,15,287.5,54.5,0.65,14.8,106.0,276.79,223.4
2018,3,6,17,30,213.0,42.0,0.8,14.3,67.0,206.45,160.99
2018,3,6,17,45,140.5,27.5,0.9,13.75,40.5,132.88,59.02
2018,3,6,18,0,68.0,13.0,1.0,13.2,14.0,43.8,0.0
2018,3,6,18,15,34.0,6.5,1.0,13.0,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,1.65,10.25,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,1.6,10.3,1.0,0.0,0.0
2018,3,7,6,45,0.0,2.5,1.6,10.35,2.5,2.27,0.0
2018,3,7,7,0,0.0,4.0,1.6,10.4,4.0,3.5,0.0
2018,3,7,7,15,0.0,5.0,1.6,10.8,5.0,4.38,0.0
2018,3,7,7,30,0.0,6.0,1.6,11.2,6.0,5.26,0.0
2018,3,7,7,45,0.0,12.5,1.6,11.55,12.5,10.98,4.29
2018,3,7,8,0,0.0,19.0,1.6,11.9,19.0,16.71,9.51
2018,3,7,8,15,3.5,50.0,1.5,12.4,51.5,44.35,32.63
2018,3,7,8,30,7.0,81.0,1.4,12.9,84.0,72.04,55.96
2018,3,7,8,45,26.0,122.5,1.35,13.4,134.0,110.11,86.96
2018,3,7,9,0,45.0,164.0,1.3,13.9,184.0,151.96,120.72
2018,3,7,9,15,118.0,195.0,1.45,14.55,255.0,206.4,163.11
2018,3,7,9,30,191.0,226.0,1.6,15.2,326.0,270.69,213.69
2018,3,7,9,45,299.5,225.5,1.7,15.8,396.0,335.18,264.22
2018,3,7,10,0,408.0,225.0,1.8,16.4,466.0,413.67,325.63
2018,3,7,10,15,352.0,250.5,1.95,16.75,466.0,428.69,337.92
2018,3,7,10,30,296.0,276.0,2.1,17.1,466.0,441.72,348.01
2018,3,7,10,45,484.0,225.5,2.25,17.45,550.5,542.95,427.48
2018,3,7,11,0,672.0,175.0,2.4,17.8,635.0,656.74,514.46
2018,3,7,11,15,810.5,128.5,2.5,17.95,697.5,743.77,580.18
2018,3,7,11,30,949.0,82.0,2.6,18.1,760.0,833.44,642.86
2018,3,7,11,45,952.0,82.5,2.65,18.25,770.0,872.89,669.18
2018,3,7,12,0,955.0,83.0,2.7,18.4,780.0,909.17,693.61
2018,3,7,12,15,956.5,82.0,2.75,18.45,781.5,939.14,713.95
2018,3,7,12,30,958.0,81.0,2.8,18.5,783.0,965.49,731.91
2018,3,7,12,45,956.5,80.5,2.85,18.6,776.0,985.9,745.82
2018,3,7,13,0,955.0,80.0,2.9,18.7,769.0,1002.39,757.24
2018,3,7,13,15,951.5,79.5,2.9,18.7,754.5,1012.96,764.71
2018,3,7,13,30,948.0,79.0,2.9,18.7,740.0,1019.48,769.67
2018,3,7,13,45,943.0,77.0,2.9,18.65,717.0,1018.65,770.06
2018,3,7,14,0,938.0,75.0,2.9,18.6,694.0,1013.75,767.94
2018,3,7,14,15,927.5,74.0,2.9,18.45,663.5,1000.72,760.82
2018,3,7,14,30,917.0,73.0,2.9,18.3,633.0,983.87,751.29
2018,3,7,14,45,903.5,71.0,2.9,18.15,596.0,959.22,736.5
2018,3,7,15,0,890.0,69.0,2.9,18.0,559.0,931.16,719.38
2018,3,7,15,15,872.5,67.0,2.9,18.0,517.0,896.27,696.99
2018,3,7,15,30,855.0,65.0,2.9,18.0,475.0,858.66,672.47
2018,3,7,15,45,797.5,69.0,2.7,17.3,422.0,800.54,633.17
2018,3,7,16,0,740.0,73.0,2.5,16.6,369.0,733.49,586.55
2018,3,7,16,15,568.0,87.0,2.35,16.05,296.5,593.31,483.19
2018,3,7,16,30,396.0,101.0,2.2,15.5,224.0,452.26,373.16
2018,3,7,16,45,316.5,89.0,2.05,14.9,176.5,364.98,302.86
2018,3,7,17,0,237.0,77.0,1.9,14.3,129.0,269.8,223.74
2018,3,7,17,15,181.5,60.5,1.9,14.0,94.0,205.58,168.09
2018,3,7,17,30,126.0,44.0,1.9,13.7,59.0,146.62,114.87
2018,3,7,17,45,95.0,28.5,1.95,13.4,36.5,102.16,51.48
2018,3,7,18,0,64.0,13.0,2.0,13.1,14.0,41.94,0.0
2018,3,7,18,15,32.0,6.5,1.95,13.05,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,0.9,12.0,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,0.9,12.3,2.0,0.0,0.0
2018,3,8,6,45,0.5,8.0,0.9,12.6,8.0,7.28,0.0
2018,3,8,7,0,1.0,14.0,0.9,12.9,14.0,12.31,3.94
2018,3,8,7,15,5.5,26.0,0.9,13.1,27.0,22.91,14.39
2018,3,8,7,30,10.0,38.0,0.9,13.3,40.0,33.54,24.23
2018,3,8,7,45,8.0,40.0,0.85,13.55,42.0,35.3,26.05
2018,3,8,8,0,6.0,42.0,0.8,13.8,44.0,37.06,27.71
2018,3,8,8,15,7.0,64.0,0.85,14.05,66.5,57.02,43.1
2018,3,8,8,30,8.0,86.0,0.9,14.3,89.0,76.38,59.23
2018,3,8,8,45,10.0,104.0,0.9,14.55,108.0,92.82,72.72
2018,3,8,9,0,12.0,122.0,0.9,14.8,127.0,109.7,86.46
2018,3,8,9,15,26.0,145.0,0.9,15.0,158.0,135.14,106.84
2018,3,8,9,30,40.0,168.0,0.9,15.2,189.0,163.09,129.21
2018,3,8,9,45,38.5,198.5,0.9,15.4,220.0,192.89,152.99
2018,3,8,10,0,37.0,229.0,0.9,15.6,251.0,223.24,176.76
2018,3,8,10,15,86.5,257.0,0.9,15.85,312.0,279.98,221.19
2018,3,8,10,30,136.0,285.0,0.9,16.1,373.0,348.36,273.8
2018,3,8,10,45,240.0,290.5,0.9,16.3,453.0,438.92,342.95
2018,3,8,11,0,344.0,296.0,0.9,16.5,533.0,532.99,412.89
2018,3,8,11,15,418.0,280.0,0.95,16.75,575.5,601.15,462.68
2018,3,8,11,30,492.0,264.0,1.0,17.0,618.0,666.11,509.77
2018,3,8,11,45,594.0,227.0,1.05,17.3,659.5,739.98,562.99
2018,3,8,12,0,696.0,190.0,1.1,17.6,701.0,814.89,615.91
2018,3,8,12,15,820.5,140.0,1.2,17.7,743.5,891.85,667.7
2018,3,8,12,30,945.0,90.0,1.3,17.8,786.0,965.75,716.66
2018,3,8,12,45,941.0,91.0,1.35,17.9,779.0,985.34,729.13
2018,3,8,13,0,937.0,92.0,1.4,18.0,772.0,1001.0,739.91
2018,3,8,13,15,934.0,91.0,1.45,17.9,757.5,1011.35,748.0
2018,3,8,13,30,931.0,90.0,1.5,17.8,743.0,1017.71,753.75
2018,3,8,13,45,904.0,95.5,1.5,17.7,713.5,1004.32,746.09
2018,3,8,14,0,877.0,101.0,1.5,17.6,684.0,987.01,736.22
2018,3,8,14,15,843.5,106.5,1.5,17.45,647.0,970.21,726.96
2018,3,8,14,30,810.0,112.0,1.5,17.3,610.0,939.69,708.61
2018,3,8,14,45,776.0,115.0,1.5,17.15,569.5,902.62,685.91
2018,3,8,15,0,742.0,118.0,1.5,17.0,529.0,869.55,665.77
2018,3,8,15,15,723.0,111.5,1.5,17.0,487.0,830.62,640.94
2018,3,8,15,30,704.0,105.0,1.5,17.0,445.0,789.41,614.21
2018,3,8,15,45,687.0,98.0,1.5,16.55,403.0,747.33,587.39
2018,3,8,16,0,670.0,91.0,1.5,16.1,361.0,703.47,558.58
2018,3,8,16,15,696.5,76.5,1.45,15.6,325.5,683.34,546.02
2018,3,8,16,30,723.0,62.0,1.4,15.1,290.0,653.82,525.53
2018,3,8,16,45,571.5,65.5,1.35,14.55,226.0,524.35,428.1
2018,3,8,17,0,420.0,69.0,1.3,14.0,162.0,396.34,325.68
2018,3,8,17,15,321.0,56.0,1.35,13.55,116.0,299.39,244.88
2018,3,8,17,30,222.0,43.0,1.4,13.1,70.0,212.07,168.28
2018,3,8,17,45,167.5,29.5,1.5,12.6,44.5,152.03,87.29
2018,3,8,18,0,113.0,16.0,1.6,12.1,19.0,67.77,0.0
2018,3,8,18,15,56.5,8.0,1.65,11.9,9.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,9,6,15,33.5,4.5,1.6,9.9,4.5,0.0,0.0
2018,3,9,6,30,67.0,9.0,1.7,10.2,9.0,8.19,0.0
2018,3,9,6,45,188.0,21.0,1.75,10.55,35.5,18.08,0.0
2018,3,9,7,0,309.0,33.0,1.8,10.9,62.0,27.48,16.53
2018,3,9,7,15,258.5,47.5,1.9,11.25,82.0,36.52,26.49
2018,3,9,7,30,208.0,62.0,2.0,11.6,102.0,48.63,37.86
2018,3,9,7,45,192.0,84.5,2.1,11.95,130.0,64.55,52.39
2018,3,9,8,0,176.0,107.0,2.2,12.3,158.0,79.78,66.07
2018,3,9,8,15,140.0,130.0,2.15,12.7,175.0,112.3,85.53
2018,3,9,8,30,104.0,153.0,2.1,13.1,192.0,137.7,106.79
2018,3,9,8,45,129.0,175.0,2.05,13.5,230.0,170.28,132.62
2018,3,9,9,0,154.0,197.0,2.0,13.9,268.0,206.43,161.82
2018,3,9,9,15,137.0,211.0,1.9,14.3,278.5,226.06,178.77
2018,3,9,9,30,120.0,225.0,1.8,14.7,289.0,243.52,193.45
2018,3,9,9,45,73.0,224.0,1.75,15.1,264.0,230.27,183.28
2018,3,9,10,0,26.0,223.0,1.7,15.5,239.0,210.04,166.82
2018,3,9,10,15,119.0,253.0,1.7,15.75,330.0,299.02,237.78
2018,3,9,10,30,212.0,283.0,1.7,16.0,421.0,392.59,310.68
2018,3,9,10,45,286.0,291.0,1.7,16.25,485.0,469.79,369.63
2018,3,9,11,0,360.0,299.0,1.7,16.5,549.0,547.64,428.04
2018,3,9,11,15,345.5,310.5,1.75,16.6,555.5,568.78,443.05
2018,3,9,11,30,331.0,322.0,1.8,16.7,562.0,587.86,456.76
2018,3,9,11,45,283.5,337.5,1.8,16.8,544.5,581.92,451.1
2018,3,9,12,0,236.0,353.0,1.8,16.9,527.0,559.19,433.44
2018,3,9,12,15,238.0,353.0,1.8,16.95,529.0,572.23,443.28
2018,3,9,12,30,240.0,353.0,1.8,17.0,531.0,584.41,452.22
2018,3,9,12,45,263.5,342.0,1.8,17.0,536.0,619.59,478.39
2018,3,9,13,0,287.0,331.0,1.8,17.0,541.0,639.24,493.38
2018,3,9,13,15,377.5,299.0,1.8,17.0,569.0,699.06,539.22
2018,3,9,13,30,468.0,267.0,1.8,17.0,597.0,776.03,595.71
2018,3,9,13,45,545.0,230.0,1.8,16.95,603.0,816.43,626.32
2018,3,9,14,0,622.0,193.0,1.8,16.9,609.0,860.59,659.02
2018,3,9,14,15,543.5,208.5,1.8,16.8,560.5,794.8,613.13
2018,3,9,14,30,465.0,224.0,1.8,16.7,512.0,734.78,570.81
2018,3,9,14,45,367.5,232.5,1.8,16.6,452.0,629.88,495.21
2018,3,9,15,0,270.0,241.0,1.8,16.5,392.0,545.98,432.68
2018,3,9,15,15,224.0,226.0,1.8,16.5,345.0,465.4,372.81
2018,3,9,15,30,178.0,211.0,1.8,16.5,298.0,404.27,326.04
2018,3,9,15,45,243.0,179.0,1.8,16.05,285.0,436.01,354.43
2018,3,9,16,0,308.0,147.0,1.8,15.6,272.0,444.94,364.63
2018,3,9,16,15,298.0,132.0,1.7,15.15,240.5,410.01,337.9
2018,3,9,16,30,288.0,117.0,1.6,14.7,209.0,374.82,310.44
2018,3,9,16,45,229.0,101.0,1.5,14.25,166.0,302.87,251.47
2018,3,9,17,0,170.0,85.0,1.4,13.8,123.0,235.54,194.77
2018,3,9,17,15,135.0,65.5,1.4,13.5,91.0,183.1,149.39
2018,3,9,17,30,100.0,46.0,1.4,13.2,59.0,133.35,104.82
2018,3,9,17,45,80.0,30.0,1.4,12.9,37.5,97.39,58.25
2018,3,9,18,0,60.0,14.0,1.4,12.6,16.0,41.01,0.0
2018,3,9,18,15,30.0,7.0,1.4,12.45,8.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.75,10.85,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,11.0,1.0,0.91,0.0
2018,3,10,6,45,0.0,3.0,0.5,11.2,3.0,2.63,0.0
2018,3,10,7,0,0.0,5.0,0.4,11.4,5.0,4.38,0.0
2018,3,10,7,15,0.0,6.5,0.45,11.55,6.5,5.7,0.0
2018,3,10,7,30,0.0,8.0,0.5,11.7,8.0,7.02,0.68
2018,3,10,7,45,0.0,15.5,0.55,11.9,15.5,13.62,6.72
2018,3,10,8,0,0.0,23.0,0.6,12.1,23.0,20.23,12.75
2018,3,10,8,15,0.0,26.5,0.5,12.3,26.5,23.33,14.65
2018,3,10,8,30,0.0,30.0,0.4,12.5,30.0,26.43,17.29
2018,3,10,8,45,0.0,31.5,0.3,12.7,31.5,27.76,18.37
2018,3,10,9,0,0.0,33.0,0.2,12.9,33.0,29.1,19.45
2018,3,10,9,15,0.0,68.0,0.2,13.15,68.0,60.14,45.74
2018,3,10,9,30,0.0,103.0,0.2,13.4,103.0,91.07,71.3
2018,3,10,9,45,1.0,125.0,0.25,13.6,125.5,110.94,87.31
2018,3,10,10,0,2.0,147.0,0.3,13.8,148.0,131.14,103.46
2018,3,10,10,15,1.0,122.5,0.3,13.95,123.0,109.23,85.28
2018,3,10,10,30,0.0,98.0,0.3,14.1,98.0,86.94,66.91
2018,3,10,10,45,0.0,87.0,0.35,14.2,87.0,77.16,58.82
2018,3,10,11,0,0.0,76.0,0.4,14.3,76.0,67.39,50.69
2018,3,10,11,15,0.5,88.5,0.4,14.35,89.0,78.91,60.16
2018,3,10,11,30,1.0,101.0,0.4,14.4,102.0,90.56,69.62
2018,3,10,11,45,1.5,132.5,0.45,14.45,133.5,119.67,93.22
2018,3,10,12,0,2.0,164.0,0.5,14.5,165.0,149.33,116.95
2018,3,10,12,15,4.5,185.0,0.55,14.55,188.0,171.51,134.6
2018,3,10,12,30,7.0,206.0,0.6,14.6,211.0,194.22,152.61
2018,3,10,12,45,5.5,191.5,0.65,14.65,195.5,179.56,140.93
2018,3,10,13,0,4.0,177.0,0.7,14.7,180.0,164.76,129.26
2018,3,10,13,15,2.0,150.5,0.75,14.65,152.0,137.95,107.91
2018,3,10,13,30,0.0,124.0,0.8,14.6,124.0,111.22,86.4
2018,3,10,13,45,0.0,121.5,0.8,14.6,121.5,108.97,84.74
2018,3,10,14,0,0.0,119.0,0.8,14.6,119.0,106.71,83.02
2018,3,10,14,15,0.0,114.0,0.8,14.6,114.0,102.1,79.39
2018,3,10,14,30,0.0,109.0,0.8,14.6,109.0,97.48,75.76
2018,3,10,14,45,1.0,129.0,0.75,14.55,129.5,117.91,92.79
2018,3,10,15,0,2.0,149.0,0.7,14.5,150.0,139.38,110.55
2018,3,10,15,15,2.0,145.5,0.7,14.5,146.5,136.78,108.64
2018,3,10,15,30,2.0,142.0,0.7,14.5,143.0,134.41,107.01
2018,3,10,15,45,21.5,135.5,0.55,14.3,144.5,156.78,126.52
2018,3,10,16,0,41.0,129.0,0.4,14.1,146.0,167.47,136.18
2018,3,10,16,15,58.0,128.5,0.45,13.9,149.0,182.93,149.76
2018,3,10,16,30,75.0,128.0,0.5,13.7,152.0,198.99,163.53
2018,3,10,16,45,52.0,105.5,0.55,13.5,121.0,155.04,126.67
2018,3,10,17,0,29.0,83.0,0.6,13.3,90.0,112.49,90.45
2018,3,10,17,15,17.5,63.0,0.65,13.05,67.0,82.42,64.34
2018,3,10,17,30,6.0,43.0,0.7,12.8,44.0,47.08,33.52
2018,3,10,17,45,3.0,26.0,0.75,12.6,26.5,27.5,13.35
2018,3,10,18,0,0.0,9.0,0.8,12.4,9.0,8.19,0.0
2018,3,10,18,15,0.0,4.5,0.75,12.35,4.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,11,6,15,39.0,5.0,1.5,8.8,5.5,0.0,0.0
2018,3,11,6,30,78.0,10.0,1.5,9.3,11.0,9.1,0.0
2018,3,11,6,45,78.0,11.0,1.45,9.75,15.5,8.59,0.0
2018,3,11,7,0,78.0,12.0,1.4,10.2,20.0,9.19,2.09
2018,3,11,7,15,39.0,19.0,1.3,10.65,23.0,15.68,8.31
2018,3,11,7,30,0.0,26.0,1.2,11.1,26.0,22.88,14.99
2018,3,11,7,45,0.0,38.5,1.15,11.55,38.5,33.93,25.09
2018,3,11,8,0,0.0,51.0,1.1,12.0,51.0,45.01,35.09
2018,3,11,8,15,0.0,74.0,1.05,12.55,74.0,65.05,50.44
2018,3,11,8,30,0.0,97.0,1.0,13.1,97.0,84.54,66.72
2018,3,11,8,45,0.0,112.5,0.95,13.6,112.5,98.07,77.73
2018,3,11,9,0,0.0,128.0,0.9,14.1,128.0,111.75,88.69
2018,3,11,9,15,5.0,156.0,0.95,14.6,158.5,137.8,109.56
2018,3,11,9,30,10.0,184.0,1.0,15.1,189.0,164.85,130.96
2018,3,11,9,45,21.0,211.0,1.0,15.55,223.5,194.73,154.34
2018,3,11,10,0,32.0,238.0,1.0,16.0,258.0,228.69,180.7
2018,3,11,10,15,128.0,254.5,1.1,16.45,339.0,305.66,241.21
2018,3,11,10,30,224.0,271.0,1.2,16.9,420.0,395.11,310.24
2018,3,11,10,45,296.5,276.0,1.25,17.35,480.5,463.37,361.79
2018,3,11,11,0,369.0,281.0,1.3,17.8,541.0,537.78,417.07
2018,3,11,11,15,475.5,257.5,1.35,18.1,601.0,624.99,481.43
2018,3,11,11,30,582.0,234.0,1.4,18.4,661.0,710.29,543.11
2018,3,11,11,45,616.5,224.5,1.5,18.7,681.5,759.74,577.91
2018,3,11,12,0,651.0,215.0,1.6,19.0,702.0,805.42,610.2
2018,3,11,12,15,715.0,189.0,1.6,19.2,725.0,859.56,647.1
2018,3,11,12,30,779.0,163.0,1.6,19.4,748.0,912.55,681.49
2018,3,11,12,45,824.0,143.5,1.6,19.55,757.0,948.22,704.21
2018,3,11,13,0,869.0,124.0,1.6,19.7,766.0,986.93,729.0
2018,3,11,13,15,864.5,122.5,1.6,19.8,750.5,994.98,733.96
2018,3,11,13,30,860.0,121.0,1.6,19.9,735.0,999.16,736.95
2018,3,11,13,45,884.5,107.5,1.55,19.95,722.0,1003.48,739.62
2018,3,11,14,0,909.0,94.0,1.5,20.0,709.0,1014.2,746.56
2018,3,11,14,15,898.0,92.5,1.4,20.0,678.0,1000.11,736.88
2018,3,11,14,30,887.0,91.0,1.3,20.0,647.0,982.29,725.21
2018,3,11,14,45,875.5,88.0,1.25,20.0,610.5,958.6,710.69
2018,3,11,15,0,864.0,85.0,1.2,20.0,574.0,931.52,694.06
2018,3,11,15,15,828.5,85.5,1.2,20.0,526.0,892.89,670.53
2018,3,11,15,30,793.0,86.0,1.2,20.0,478.0,842.69,639.01
2018,3,11,15,45,765.5,81.0,1.05,19.75,430.0,791.17,604.65
2018,3,11,16,0,738.0,76.0,0.9,19.5,382.0,738.23,568.69
2018,3,11,16,15,717.0,71.5,0.9,19.0,338.0,690.11,537.73
2018,3,11,16,30,696.0,67.0,0.9,18.5,294.0,645.66,508.1
2018,3,11,16,45,639.5,61.5,0.9,18.0,242.5,569.12,453.21
2018,3,11,17,0,583.0,56.0,0.9,17.5,191.0,495.4,397.15
2018,3,11,17,15,479.5,48.5,0.95,17.0,141.0,392.94,315.08
2018,3,11,17,30,376.0,41.0,1.0,16.5,91.0,299.05,235.67
2018,3,11,17,45,246.5,29.5,1.05,15.95,56.5,195.74,131.28
2018,3,11,18,0,117.0,18.0,1.1,15.4,22.0,71.56,0.0
2018,3,11,18,15,58.5,9.0,1.1,15.1,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,12,6,15,0.0,2.5,2.05,11.95,2.5,0.0,0.0
2018,3,12,6,30,0.0,5.0,2.1,12.3,5.0,4.55,0.0
2018,3,12,6,45,124.5,22.0,2.15,12.7,35.5,17.34,0.0
2018,3,12,7,0,249.0,39.0,2.2,13.1,66.0,30.41,19.96
2018,3,12,7,15,378.5,48.0,2.15,13.45,114.0,38.34,28.08
2018,3,12,7,30,508.0,57.0,2.1,13.8,162.0,44.34,33.86
2018,3,12,7,45,573.5,62.5,2.05,14.2,212.0,47.08,36.5
2018,3,12,8,0,639.0,68.0,2.0,14.6,262.0,54.08,42.74
2018,3,12,8,15,681.0,72.5,2.05,15.25,311.5,105.79,58.85
2018,3,12,8,30,723.0,77.0,2.1,15.9,361.0,166.34,101.83
2018,3,12,8,45,753.5,79.5,2.2,16.55,408.0,223.64,149.48
2018,3,12,9,0,784.0,82.0,2.3,17.2,455.0,284.13,202.42
2018,3,12,9,15,804.0,84.0,2.4,17.65,497.5,343.59,255.31
2018,3,12,9,30,824.0,86.0,2.5,18.1,540.0,404.32,308.27
2018,3,12,9,45,734.0,119.0,2.65,18.55,544.0,444.01,344.32
2018,3,12,10,0,644.0,152.0,2.8,19.0,548.0,474.45,370.89
2018,3,12,10,15,492.0,219.0,2.9,19.15,530.5,486.97,381.6
2018,3,12,10,30,340.0,286.0,3.0,19.3,513.0,480.29,375.93
2018,3,12,10,45,397.0,280.0,3.1,19.45,554.5,534.09,417.83
2018,3,12,11,0,454.0,274.0,3.2,19.6,596.0,600.01,467.81
2018,3,12,11,15,602.0,218.0,3.2,19.7,655.5,686.32,533.92
2018,3,12,11,30,750.0,162.0,3.2,19.8,715.0,777.23,602.13
2018,3,12,11,45,579.0,202.0,3.25,19.85,632.0,707.89,549.44
2018,3,12,12,0,408.0,242.0,3.3,19.9,549.0,619.77,482.76
2018,3,12,12,15,211.5,233.0,3.35,19.9,392.0,436.69,343.37
2018,3,12,12,30,15.0,224.0,3.4,19.9,235.0,218.67,169.9
2018,3,12,12,45,7.5,174.5,3.45,19.95,180.0,165.21,127.98
2018,3,12,13,0,0.0,125.0,3.5,20.0,125.0,111.99,85.31
2018,3,12,13,15,15.5,177.5,3.55,19.95,188.5,176.69,137.84
2018,3,12,13,30,31.0,230.0,3.6,19.9,252.0,257.59,202.23
2018,3,12,13,45,23.5,216.0,3.6,19.8,232.5,236.9,185.83
2018,3,12,14,0,16.0,202.0,3.6,19.7,213.0,203.06,159.18
2018,3,12,14,15,8.5,163.5,3.6,19.6,169.5,158.08,123.4
2018,3,12,14,30,1.0,125.0,3.6,19.5,126.0,113.66,87.58
2018,3,12,14,45,14.0,140.0,3.6,19.35,148.0,141.08,110.73
2018,3,12,15,0,27.0,155.0,3.6,19.2,170.0,179.84,142.9
2018,3,12,15,15,27.0,141.0,3.6,19.2,155.0,165.2,131.38
2018,3,12,15,30,27.0,127.0,3.6,19.2,140.0,150.39,119.73
2018,3,12,15,45,49.0,111.5,3.45,18.7,133.0,152.95,123.33
2018,3,12,16,0,71.0,96.0,3.3,18.2,126.0,166.16,135.53
2018,3,12,16,15,49.0,81.0,3.2,17.8,100.5,118.31,95.56
2018,3,12,16,30,27.0,66.0,3.1,17.4,75.0,84.1,66.42
2018,3,12,16,45,13.5,46.0,2.95,17.0,50.5,52.36,39.27
2018,3,12,17,0,0.0,26.0,2.8,16.6,26.0,22.88,13.79
2018,3,12,17,15,15.0,21.0,2.9,16.3,23.0,28.29,18.57
2018,3,12,17,30,30.0,16.0,3.0,16.0,20.0,35.13,23.91
2018,3,12,17,45,15.0,10.0,3.05,15.75,12.0,19.22,8.52
2018,3,12,18,0,0.0,4.0,3.1,15.5,4.0,3.64,0.0
2018,3,12,18,15,0.0,2.0,3.05,15.4,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.15,13.75,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.1,13.7,1.0,0.91,0.0
2018,3,13,6,45,0.0,3.0,3.1,13.65,3.0,2.63,0.0
2018,3,13,7,0,0.0,5.0,3.1,13.6,5.0,4.38,0.0
2018,3,13,7,15,0.0,6.5,3.05,13.55,6.5,5.7,0.0
2018,3,13,7,30,0.0,8.0,3.0,13.5,8.0,7.02,0.63
2018,3,13,7,45,0.0,10.0,3.0,13.45,10.0,8.78,2.26
2018,3,13,8,0,0.0,12.0,3.0,13.4,12.0,10.55,3.86
2018,3,13,8,15,0.0,14.5,3.0,13.45,14.5,12.75,5.36
2018,3,13,8,30,0.0,17.0,3.0,13.5,17.0,14.96,7.24
2018,3,13,8,45,0.0,22.0,3.0,13.5,22.0,19.38,11.0
2018,3,13,9,0,0.0,27.0,3.0,13.5,27.0,23.81,14.74
2018,3,13,9,15,0.0,41.5,3.1,13.65,41.5,36.64,25.59
2018,3,13,9,30,0.0,56.0,3.2,13.8,56.0,49.51,36.36
2018,3,13,9,45,0.0,73.0,3.25,13.95,73.0,64.63,48.94
2018,3,13,10,0,0.0,90.0,3.3,14.1,90.0,79.78,61.43
2018,3,13,10,15,1.0,103.5,3.35,14.3,104.0,92.36,71.69
2018,3,13,10,30,2.0,117.0,3.4,14.5,118.0,105.12,82.06
2018,3,13,10,45,43.5,206.5,3.5,14.65,237.5,218.04,174.7
2018,3,13,11,0,85.0,296.0,3.6,14.8,357.0,335.7,268.51
2018,3,13,11,15,120.0,322.5,3.65,14.95,410.5,403.3,321.39
2018,3,13,11,30,155.0,349.0,3.7,15.1,464.0,466.24,370.18
2018,3,13,11,45,108.5,319.0,3.75,15.25,400.0,407.32,323.57
2018,3,13,12,0,62.0,289.0,3.8,15.4,336.0,331.21,263.32
2018,3,13,12,15,132.5,317.5,3.8,15.45,418.0,441.35,351.09
2018,3,13,12,30,203.0,346.0,3.8,15.5,500.0,543.33,430.15
2018,3,13,12,45,195.5,350.0,3.85,15.55,497.5,548.96,433.88
2018,3,13,13,0,188.0,354.0,3.9,15.6,495.0,553.62,437.39
2018,3,13,13,15,163.5,345.5,3.85,15.6,466.0,526.94,416.83
2018,3,13,13,30,139.0,337.0,3.8,15.6,437.0,498.79,395.2
2018,3,13,13,45,163.5,324.0,3.75,15.6,438.5,512.64,407.26
2018,3,13,14,0,188.0,311.0,3.7,15.6,440.0,525.66,418.55
2018,3,13,14,15,193.5,298.5,3.65,15.55,426.0,519.5,414.8
2018,3,13,14,30,199.0,286.0,3.6,15.5,412.0,512.32,410.39
2018,3,13,14,45,249.5,263.5,3.55,15.45,412.5,553.95,444.62
2018,3,13,15,0,300.0,241.0,3.5,15.4,413.0,573.88,462.29
2018,3,13,15,15,276.0,225.0,3.5,15.4,374.0,529.29,428.7
2018,3,13,15,30,252.0,209.0,3.5,15.4,335.0,484.47,394.78
2018,3,13,15,45,232.0,192.0,3.25,15.1,299.5,442.02,362.31
2018,3,13,16,0,212.0,175.0,3.0,14.8,264.0,383.75,316.94
2018,3,13,16,15,158.5,154.0,2.7,14.4,216.0,310.55,257.58
2018,3,13,16,30,105.0,133.0,2.4,14.0,168.0,240.63,199.62
2018,3,13,16,45,63.0,109.0,2.15,13.65,129.0,166.06,136.93
2018,3,13,17,0,21.0,85.0,1.9,13.3,90.0,108.02,86.89
2018,3,13,17,15,13.5,65.0,1.75,12.85,68.0,73.81,57.35
2018,3,13,17,30,6.0,45.0,1.6,12.4,46.0,48.28,34.86
2018,3,13,17,45,3.0,29.0,1.5,12.0,29.5,30.72,17.63
2018,3,13,18,0,0.0,13.0,1.4,11.6,13.0,11.82,0.0
2018,3,13,18,15,0.0,6.5,1.35,11.5,6.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,3,14,6,15,16.5,2.5,2.0,9.4,3.0,0.0,0.0
2018,3,14,6,30,33.0,5.0,2.1,9.9,6.0,4.55,0.0
2018,3,14,6,45,38.5,20.0,2.2,10.45,23.0,17.08,3.67
2018,3,14,7,0,44.0,35.0,2.3,11.0,40.0,29.24,19.58
2018,3,14,7,15,70.5,56.0,2.4,11.15,69.0,45.45,34.79
2018,3,14,7,30,97.0,77.0,2.5,11.3,98.0,61.18,49.34
