Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,11,0,913.0,116.0,1.9,17.8,852.0,807.53,616.32
2018,4,3,11,15,822.5,164.0,1.9,18.0,836.5,827.68,628.73
2018,4,3,11,30,732.0,212.0,1.9,18.2,821.0,838.32,634.36
2018,4,3,11,45,720.5,218.5,1.85,18.4,822.5,865.22,651.66
2018,4,3,12,0,709.0,225.0,1.8,18.6,824.0,888.76,666.22
2018,4,3,12,15,785.0,187.0,1.85,18.7,849.5,938.4,699.36
2018,4,3,12,30,861.0,149.0,1.9,18.8,875.0,994.43,736.1
2018,4,3,12,45,822.0,165.0,2.0,18.9,852.5,993.13,735.8
2018,4,3,13,0,783.0,181.0,2.1,19.0,830.0,986.78,732.94
2018,4,3,13,15,725.5,204.0,2.15,18.95,796.0,974.18,725.91
2018,4,3,13,30,668.0,227.0,2.2,18.9,762.0,949.05,710.66
2018,4,3,13,45,691.5,207.5,2.3,18.85,747.0,957.27,718.38
2018,4,3,14,0,715.0,188.0,2.4,18.8,732.0,961.57,723.26
2018,4,3,14,15,733.0,170.5,2.5,18.65,708.5,958.43,723.6
2018,4,3,14,30,751.0,153.0,2.6,18.5,685.0,951.08,721.27
2018,4,3,14,45,773.0,135.5,2.7,18.35,658.0,937.08,714.51
2018,4,3,15,0,795.0,118.0,2.8,18.2,631.0,925.84,709.75
2018,4,3,15,15,790.5,111.5,2.8,18.2,592.5,897.68,692.06
2018,4,3,15,30,786.0,105.0,2.8,18.2,554.0,866.37,672.23
2018,4,3,15,45,761.5,103.5,2.9,17.65,508.5,820.17,643.63
2018,4,3,16,0,737.0,102.0,3.0,17.1,463.0,777.68,617.08
2018,4,3,16,15,703.0,97.5,3.0,16.6,412.0,717.75,576.17
2018,4,3,16,30,669.0,93.0,3.0,16.1,361.0,657.82,534.15
2018,4,3,16,45,622.0,87.0,3.0,15.65,309.0,587.0,482.04
2018,4,3,17,0,575.0,81.0,3.0,15.2,257.0,518.19,428.23
2018,4,3,17,15,505.5,72.5,2.95,14.6,205.5,434.75,360.43
2018,4,3,17,30,436.0,64.0,2.9,14.0,154.0,356.51,294.21
2018,4,3,17,45,325.0,51.5,2.8,13.35,108.0,257.7,208.94
2018,4,3,18,0,214.0,39.0,2.7,12.7,62.0,173.97,132.08
2018,4,3,18,15,126.5,24.5,2.65,12.4,36.0,97.75,0.0
2018,4,3,18,30,39.0,10.0,2.6,12.1,10.0,23.09,0.0
2018,4,3,18,45,19.5,5.0,2.55,11.8,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,4,5,45,19.0,7.0,2.4,10.45,7.5,0.0,0.0
2018,4,4,6,0,38.0,14.0,2.5,10.6,15.0,12.73,0.0
2018,4,4,6,15,100.0,29.5,2.6,10.95,40.0,23.67,9.73
2018,4,4,6,30,162.0,45.0,2.7,11.3,65.0,35.72,25.33
2018,4,4,6,45,223.5,61.0,2.8,11.65,103.0,46.17,35.44
2018,4,4,7,0,285.0,77.0,2.9,12.0,141.0,57.23,45.74
2018,4,4,7,15,271.5,97.0,2.8,12.35,171.0,73.54,60.48
2018,4,4,7,30,258.0,117.0,2.7,12.7,201.0,86.8,72.23
2018,4,4,7,45,297.0,135.0,2.65,13.05,247.5,98.54,82.38
2018,4,4,8,0,336.0,153.0,2.6,13.4,294.0,137.42,99.04
2018,4,4,8,15,337.0,169.0,2.55,13.75,325.0,175.5,126.87
2018,4,4,8,30,338.0,185.0,2.5,14.1,356.0,213.8,158.48
2018,4,4,8,45,233.5,223.5,2.45,14.5,347.0,241.69,186.31
2018,4,4,9,0,129.0,262.0,2.4,14.9,338.0,258.95,203.77
2018,4,4,9,15,139.0,284.0,2.35,15.2,371.0,292.99,230.91
2018,4,4,9,30,149.0,306.0,2.3,15.5,404.0,328.51,258.79
2018,4,4,9,45,255.0,302.5,2.3,15.8,481.5,393.64,309.44
2018,4,4,10,0,361.0,299.0,2.3,16.1,559.0,469.56,368.13
2018,4,4,10,15,450.0,283.5,2.25,16.3,621.5,538.6,420.98
2018,4,4,10,30,539.0,268.0,2.2,16.5,684.0,612.67,476.73
2018,4,4,10,45,607.5,247.0,2.2,16.75,729.0,675.6,523.38
2018,4,4,11,0,676.0,226.0,2.2,17.0,774.0,741.07,571.08
2018,4,4,11,15,747.0,197.0,2.15,17.1,812.5,803.58,615.96
2018,4,4,11,30,818.0,168.0,2.1,17.2,851.0,863.92,656.88
2018,4,4,11,45,867.5,143.5,2.05,17.35,873.5,914.83,689.72
2018,4,4,12,0,917.0,119.0,2.0,17.5,896.0,956.56,715.99
2018,4,4,12,15,833.5,158.5,2.1,17.45,864.5,955.85,716.28
2018,4,4,12,30,750.0,198.0,2.2,17.4,833.0,946.31,711.22
2018,4,4,12,45,535.0,289.5,2.25,17.4,740.0,845.32,639.98
2018,4,4,13,0,320.0,381.0,2.3,17.4,647.0,726.26,552.61
2018,4,4,13,15,319.0,371.0,2.35,17.3,632.0,722.86,552.34
2018,4,4,13,30,318.0,361.0,2.4,17.2,617.0,717.62,549.86
2018,4,4,13,45,279.5,360.5,2.5,17.15,580.5,683.18,525.6
2018,4,4,14,0,241.0,360.0,2.6,17.1,544.0,628.94,487.19
2018,4,4,14,15,189.0,346.5,2.6,16.95,487.0,563.78,439.47
2018,4,4,14,30,137.0,333.0,2.6,16.8,430.0,498.39,390.66
2018,4,4,14,45,134.5,315.0,2.6,16.7,406.5,476.79,375.78
2018,4,4,15,0,132.0,297.0,2.6,16.6,383.0,454.47,360.02
2018,4,4,15,15,138.5,275.5,2.6,16.6,360.0,435.84,347.18
2018,4,4,15,30,145.0,254.0,2.6,16.6,337.0,416.12,333.39
2018,4,4,15,45,140.5,230.5,2.55,16.2,305.5,383.09,309.16
2018,4,4,16,0,136.0,207.0,2.5,15.8,274.0,349.61,284.21
2018,4,4,16,15,145.5,183.5,2.5,15.45,248.5,327.15,268.03
2018,4,4,16,30,155.0,160.0,2.5,15.1,223.0,303.26,250.23
2018,4,4,16,45,149.0,140.5,2.45,14.8,194.0,271.7,225.12
2018,4,4,17,0,143.0,121.0,2.4,14.5,165.0,240.22,199.4
2018,4,4,17,15,112.0,99.0,2.3,14.05,129.5,189.54,156.58
2018,4,4,17,30,81.0,77.0,2.2,13.6,94.0,141.37,115.03
2018,4,4,17,45,57.0,57.5,2.1,13.2,68.0,103.22,81.34
2018,4,4,18,0,33.0,38.0,2.0,12.8,42.0,59.23,42.09
2018,4,4,18,15,17.0,22.0,2.05,12.65,24.0,31.62,0.0
2018,4,4,18,30,1.0,6.0,2.1,12.5,6.0,5.82,0.0
2018,4,4,18,45,0.5,3.0,2.1,12.35,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,5,45,0.5,3.5,2.0,10.95,3.5,0.0,0.0
2018,4,5,6,0,1.0,7.0,2.0,11.3,7.0,6.37,0.0
2018,4,5,6,15,0.5,17.0,2.05,11.55,17.0,14.97,4.98
2018,4,5,6,30,0.0,27.0,2.1,11.8,27.0,23.79,15.08
2018,4,5,6,45,0.0,40.0,2.15,12.05,40.0,35.3,25.82
2018,4,5,7,0,0.0,53.0,2.2,12.3,53.0,46.55,36.2
2018,4,5,7,15,6.0,67.0,2.2,12.5,69.0,58.47,47.02
2018,4,5,7,30,12.0,81.0,2.2,12.7,85.0,70.31,57.56
2018,4,5,7,45,8.5,98.0,2.2,12.95,101.0,84.34,69.84
2018,4,5,8,0,5.0,115.0,2.2,13.2,117.0,99.15,78.71
2018,4,5,8,15,36.0,161.5,2.2,13.65,179.5,137.57,108.91
2018,4,5,8,30,67.0,208.0,2.2,14.1,242.0,183.44,144.81
2018,4,5,8,45,73.0,231.0,2.2,14.6,271.5,210.42,166.19
2018,4,5,9,0,79.0,254.0,2.2,15.1,301.0,238.52,188.4
2018,4,5,9,15,61.5,259.5,2.1,15.45,297.5,244.68,193.38
2018,4,5,9,30,44.0,265.0,2.0,15.8,294.0,248.31,196.03
2018,4,5,9,45,57.0,274.0,1.9,16.15,314.0,267.95,211.05
2018,4,5,10,0,70.0,283.0,1.8,16.5,334.0,288.96,227.03
2018,4,5,10,15,41.5,259.5,1.8,16.65,290.0,257.14,201.71
2018,4,5,10,30,13.0,236.0,1.8,16.8,246.0,218.28,170.64
2018,4,5,10,45,20.5,262.5,1.85,16.9,279.0,248.78,194.58
2018,4,5,11,0,28.0,289.0,1.9,17.0,312.0,286.16,223.43
2018,4,5,11,15,53.5,339.0,2.0,16.95,383.5,357.06,278.2
2018,4,5,11,30,79.0,389.0,2.1,16.9,455.0,431.5,334.59
2018,4,5,11,45,58.0,360.5,2.2,16.85,409.5,391.45,303.92
2018,4,5,12,0,37.0,332.0,2.3,16.8,364.0,349.02,271.6
2018,4,5,12,15,23.5,279.5,2.35,16.6,300.0,287.78,224.76
2018,4,5,12,30,10.0,227.0,2.4,16.4,236.0,215.8,168.64
2018,4,5,12,45,9.0,220.0,2.5,16.2,228.0,208.9,163.6
2018,4,5,13,0,8.0,213.0,2.6,16.0,220.0,201.87,158.27
2018,4,5,13,15,8.0,212.0,2.5,15.85,218.5,201.43,158.11
2018,4,5,13,30,8.0,211.0,2.4,15.7,217.0,200.96,157.94
2018,4,5,13,45,6.0,198.5,2.3,15.55,203.0,187.4,147.3
2018,4,5,14,0,4.0,186.0,2.2,15.4,189.0,173.76,136.58
2018,4,5,14,15,3.0,178.5,2.15,15.2,180.5,165.89,130.56
2018,4,5,14,30,2.0,171.0,2.1,15.0,172.0,158.02,124.5
2018,4,5,14,45,1.5,166.0,2.0,14.75,167.0,153.08,120.85
2018,4,5,15,0,1.0,161.0,1.9,14.5,162.0,148.19,117.24
2018,4,5,15,15,1.5,157.5,1.9,14.5,158.5,145.81,115.64
2018,4,5,15,30,2.0,154.0,1.9,14.5,155.0,143.53,114.12
2018,4,5,15,45,3.0,145.5,1.65,14.15,147.0,136.75,109.04
2018,4,5,16,0,4.0,137.0,1.4,13.8,139.0,129.99,103.94
2018,4,5,16,15,4.0,134.0,1.3,13.65,136.0,128.22,102.85
2018,4,5,16,30,4.0,131.0,1.2,13.5,133.0,126.95,102.13
2018,4,5,16,45,2.0,112.0,1.1,13.35,113.0,107.09,85.7
2018,4,5,17,0,0.0,93.0,1.0,13.2,93.0,87.32,69.13
2018,4,5,17,15,0.0,74.5,0.95,13.05,74.5,69.45,53.96
2018,4,5,17,30,0.0,56.0,0.9,12.9,56.0,51.41,38.37
2018,4,5,17,45,0.0,41.0,0.85,12.75,41.0,37.12,25.78
2018,4,5,18,0,0.0,26.0,0.8,12.6,26.0,22.92,13.01
2018,4,5,18,15,0.0,15.5,0.9,12.55,15.5,13.65,0.0
2018,4,5,18,30,0.0,5.0,1.0,12.5,5.0,4.55,0.0
2018,4,5,18,45,0.0,2.5,1.05,12.45,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.5,3.05,12.95,2.5,0.0,0.0
2018,4,6,6,0,0.0,5.0,3.1,13.0,5.0,4.55,0.0
2018,4,6,6,15,0.0,11.0,3.2,13.1,11.0,9.66,1.58
2018,4,6,6,30,0.0,17.0,3.3,13.2,17.0,14.94,7.35
2018,4,6,6,45,0.0,24.0,3.4,13.25,24.0,21.12,13.14
2018,4,6,7,0,0.0,31.0,3.5,13.3,31.0,27.3,18.86
2018,4,6,7,15,0.0,31.5,3.6,13.5,31.5,27.74,19.32
2018,4,6,7,30,0.0,32.0,3.7,13.7,32.0,28.19,19.71
2018,4,6,7,45,0.0,37.0,3.75,13.85,37.0,32.62,23.62
2018,4,6,8,0,0.0,42.0,3.8,14.0,42.0,37.05,26.09
2018,4,6,8,15,0.0,36.5,3.8,14.3,36.5,32.2,21.83
2018,4,6,8,30,0.0,31.0,3.8,14.6,31.0,27.35,17.6
2018,4,6,8,45,0.0,30.5,3.75,14.9,30.5,26.92,17.15
2018,4,6,9,0,0.0,30.0,3.7,15.2,30.0,26.5,16.7
2018,4,6,9,15,0.0,38.0,3.7,15.4,38.0,33.6,22.58
2018,4,6,9,30,0.0,46.0,3.7,15.6,46.0,40.71,28.43
2018,4,6,9,45,0.0,53.0,3.7,15.85,53.0,46.94,33.5
2018,4,6,10,0,0.0,60.0,3.7,16.1,60.0,53.19,38.55
2018,4,6,10,15,0.0,71.5,3.75,16.15,71.5,63.44,46.92
2018,4,6,10,30,0.0,83.0,3.8,16.2,83.0,73.72,55.26
2018,4,6,10,45,1.0,110.5,3.8,16.3,111.5,98.96,75.8
2018,4,6,11,0,2.0,138.0,3.8,16.4,140.0,124.45,96.36
2018,4,6,11,15,2.5,145.5,3.85,16.45,148.0,131.84,102.22
2018,4,6,11,30,3.0,153.0,3.9,16.5,156.0,139.31,108.17
2018,4,6,11,45,5.5,176.5,3.9,16.5,181.5,163.19,127.36
2018,4,6,12,0,8.0,200.0,3.9,16.5,207.0,187.49,146.79
2018,4,6,12,15,9.0,215.5,3.9,16.55,223.5,203.39,159.39
2018,4,6,12,30,10.0,231.0,3.9,16.6,240.0,219.52,172.16
2018,4,6,12,45,6.5,189.0,3.95,16.6,195.0,177.36,138.62
2018,4,6,13,0,3.0,147.0,4.0,16.6,150.0,135.19,104.82
2018,4,6,13,15,6.0,156.5,3.95,16.55,161.5,147.15,114.75
2018,4,6,13,30,9.0,166.0,3.9,16.5,173.0,159.26,124.73
2018,4,6,13,45,14.0,210.5,3.85,16.5,221.5,206.98,163.22
2018,4,6,14,0,19.0,255.0,3.8,16.5,270.0,256.28,202.57
2018,4,6,14,15,18.0,245.5,3.7,16.45,259.0,246.69,195.16
2018,4,6,14,30,17.0,236.0,3.6,16.4,248.0,237.04,187.85
2018,4,6,14,45,17.0,202.0,3.45,16.35,213.5,203.69,161.68
2018,4,6,15,0,17.0,168.0,3.3,16.3,179.0,170.42,135.34
2018,4,6,15,15,48.5,175.5,3.3,16.3,204.0,219.32,176.62
2018,4,6,15,30,80.0,183.0,3.3,16.3,229.0,272.12,220.5
2018,4,6,15,45,109.5,183.5,3.1,16.15,241.0,298.49,243.04
2018,4,6,16,0,139.0,184.0,2.9,16.0,253.0,323.16,264.13
2018,4,6,16,15,69.5,134.5,2.9,15.9,169.0,191.48,156.39
2018,4,6,16,30,0.0,85.0,2.9,15.8,85.0,76.0,58.7
2018,4,6,16,45,35.0,81.5,2.85,15.75,92.5,104.5,84.14
2018,4,6,17,0,70.0,78.0,2.8,15.7,100.0,134.5,110.18
2018,4,6,17,15,69.5,64.5,2.75,15.6,83.0,116.4,94.57
2018,4,6,17,30,69.0,51.0,2.7,15.5,66.0,98.09,78.41
2018,4,6,17,45,56.5,41.5,2.6,15.4,51.5,78.57,60.6
2018,4,6,18,0,44.0,32.0,2.5,15.3,37.0,60.97,43.65
2018,4,6,18,15,25.0,20.0,2.55,15.25,22.5,35.91,8.41
2018,4,6,18,30,6.0,8.0,2.6,15.2,8.0,9.42,0.0
2018,4,6,18,45,3.0,4.0,2.65,15.2,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,4,7,5,45,4.0,4.5,2.9,13.8,4.5,0.0,0.0
2018,4,7,6,0,8.0,9.0,2.9,13.8,9.0,8.19,0.0
2018,4,7,6,15,13.5,19.5,3.0,13.9,21.0,17.45,7.91
2018,4,7,6,30,19.0,30.0,3.1,14.0,33.0,26.58,17.47
2018,4,7,6,45,23.5,42.0,3.2,14.15,47.0,36.78,26.97
2018,4,7,7,0,28.0,54.0,3.3,14.3,61.0,46.84,36.19
2018,4,7,7,15,25.5,69.5,3.4,14.45,77.0,59.36,47.44
2018,4,7,7,30,23.0,85.0,3.5,14.6,93.0,71.61,58.27
2018,4,7,7,45,51.0,95.5,3.65,14.75,116.5,80.62,66.07
2018,4,7,8,0,79.0,106.0,3.8,14.9,140.0,92.04,69.45
2018,4,7,8,15,71.0,141.5,3.8,15.1,175.0,128.22,99.1
2018,4,7,8,30,63.0,177.0,3.8,15.3,210.0,160.34,125.72
2018,4,7,8,45,134.0,206.0,3.8,15.5,284.0,206.11,160.76
2018,4,7,9,0,205.0,235.0,3.8,15.7,358.0,264.35,206.66
2018,4,7,9,15,443.0,204.5,3.8,15.9,495.0,347.67,270.88
2018,4,7,9,30,681.0,174.0,3.8,16.1,632.0,461.85,360.97
2018,4,7,9,45,757.0,154.5,3.8,16.3,689.0,526.85,413.98
2018,4,7,10,0,833.0,135.0,3.8,16.5,746.0,599.06,471.74
2018,4,7,10,15,673.5,204.0,3.85,16.65,711.0,610.12,480.28
2018,4,7,10,30,514.0,273.0,3.9,16.8,676.0,602.43,473.38
2018,4,7,10,45,430.0,306.0,3.95,16.9,649.5,602.38,472.6
2018,4,7,11,0,346.0,339.0,4.0,17.0,623.0,587.68,460.33
2018,4,7,11,15,337.5,339.0,4.05,17.0,620.0,600.7,470.37
2018,4,7,11,30,329.0,339.0,4.1,17.0,617.0,611.79,478.74
2018,4,7,11,45,427.5,313.0,4.15,17.05,677.5,699.87,546.04
2018,4,7,12,0,526.0,287.0,4.2,17.1,738.0,782.65,608.22
2018,4,7,12,15,684.0,226.5,4.2,17.05,812.5,893.18,690.77
2018,4,7,12,30,842.0,166.0,4.2,17.0,887.0,996.16,762.11
2018,4,7,12,45,823.0,175.0,4.2,16.95,874.0,1006.23,768.63
2018,4,7,13,0,804.0,184.0,4.2,16.9,861.0,1012.13,773.14
2018,4,7,13,15,803.0,180.5,4.2,16.8,845.5,1019.48,778.98
2018,4,7,13,30,802.0,177.0,4.2,16.7,830.0,1023.15,782.43
2018,4,7,13,45,802.0,171.0,4.2,16.65,807.5,1021.55,782.31
2018,4,7,14,0,802.0,165.0,4.2,16.6,785.0,1016.21,779.79
2018,4,7,14,15,793.5,161.0,4.2,16.45,754.0,1000.7,770.7
2018,4,7,14,30,785.0,157.0,4.2,16.3,723.0,989.36,764.7
2018,4,7,14,45,775.0,152.0,4.2,16.15,686.5,964.38,749.19
2018,4,7,15,0,765.0,147.0,4.2,16.0,650.0,936.24,731.55
2018,4,7,15,15,745.0,143.5,4.2,16.0,606.5,897.48,705.84
2018,4,7,15,30,725.0,140.0,4.2,16.0,563.0,856.46,678.33
2018,4,7,15,45,703.5,133.5,4.15,15.65,516.0,808.69,646.19
2018,4,7,16,0,682.0,127.0,4.1,15.3,469.0,759.4,612.41
2018,4,7,16,15,650.0,120.0,4.05,15.05,418.5,699.77,569.88
2018,4,7,16,30,618.0,113.0,4.0,14.8,368.0,640.1,526.34
2018,4,7,16,45,572.0,105.0,3.9,14.55,316.0,569.41,471.61
2018,4,7,17,0,526.0,97.0,3.8,14.3,264.0,496.74,413.69
2018,4,7,17,15,455.0,88.0,3.6,13.9,213.5,415.72,346.72
2018,4,7,17,30,384.0,79.0,3.4,13.5,163.0,340.9,282.69
2018,4,7,17,45,285.0,65.0,3.15,13.1,118.0,252.04,205.39
2018,4,7,18,0,186.0,51.0,2.9,12.7,73.0,167.36,129.87
2018,4,7,18,15,106.5,32.0,2.8,12.45,43.5,96.75,40.0
2018,4,7,18,30,27.0,13.0,2.7,12.2,14.0,21.46,0.0
2018,4,7,18,45,13.5,6.5,2.6,11.95,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,8,5,45,44.5,10.5,2.65,10.3,12.5,9.55,0.0
2018,4,8,6,0,89.0,21.0,2.7,10.6,25.0,16.95,0.0
2018,4,8,6,15,199.0,37.0,2.85,10.95,61.5,28.97,17.76
2018,4,8,6,30,309.0,53.0,3.0,11.3,98.0,40.9,30.33
2018,4,8,6,45,400.0,63.5,3.15,11.7,146.0,48.23,37.49
2018,4,8,7,0,491.0,74.0,3.3,12.1,194.0,57.13,45.75
2018,4,8,7,15,551.0,81.0,3.35,12.4,246.0,60.41,48.78
2018,4,8,7,30,611.0,88.0,3.4,12.7,298.0,63.65,51.6
2018,4,8,7,45,652.5,94.0,3.45,13.0,350.5,72.32,59.13
2018,4,8,8,0,694.0,100.0,3.5,13.3,403.0,125.9,74.94
2018,4,8,8,15,723.0,104.5,3.45,13.65,453.5,181.8,114.92
2018,4,8,8,30,752.0,109.0,3.4,14.0,504.0,241.12,164.63
2018,4,8,8,45,772.0,113.5,3.35,14.3,550.5,301.15,217.95
2018,4,8,9,0,792.0,118.0,3.3,14.6,597.0,366.46,275.66
2018,4,8,9,15,811.0,119.5,3.25,14.9,639.5,426.17,328.0
2018,4,8,9,30,830.0,121.0,3.2,15.2,682.0,486.91,379.7
2018,4,8,9,45,849.0,119.5,3.2,15.5,720.0,545.66,428.43
2018,4,8,10,0,868.0,118.0,3.2,15.8,758.0,604.71,475.85
2018,4,8,10,15,876.0,120.0,3.15,16.05,788.0,658.81,518.0
2018,4,8,10,30,884.0,122.0,3.1,16.3,818.0,711.9,558.09
2018,4,8,10,45,888.5,124.0,3.1,16.5,840.5,760.85,594.36
2018,4,8,11,0,893.0,126.0,3.1,16.7,863.0,807.62,626.69
2018,4,8,11,15,896.5,127.0,3.1,16.9,878.0,850.28,655.5
2018,4,8,11,30,900.0,128.0,3.1,17.1,893.0,890.28,682.19
2018,4,8,11,45,901.5,128.5,3.05,17.25,900.0,925.2,704.96
2018,4,8,12,0,903.0,129.0,3.0,17.4,907.0,956.98,725.44
2018,4,8,12,15,903.5,128.5,3.0,17.5,906.0,983.56,742.87
2018,4,8,12,30,904.0,128.0,3.0,17.6,905.0,1006.65,758.0
2018,4,8,12,45,903.5,126.5,3.0,17.75,896.5,1024.14,769.32
2018,4,8,13,0,903.0,125.0,3.0,17.9,888.0,1037.9,778.28
2018,4,8,13,15,898.5,124.0,3.0,17.9,870.5,1044.37,783.0
2018,4,8,13,30,894.0,123.0,3.0,17.9,853.0,1046.95,785.34
2018,4,8,13,45,885.5,122.0,3.0,17.95,827.5,1041.6,782.46
2018,4,8,14,0,877.0,121.0,3.0,18.0,802.0,1032.43,777.24
2018,4,8,14,15,865.5,120.0,3.05,17.9,769.5,1027.73,776.1
2018,4,8,14,30,854.0,119.0,3.1,17.8,737.0,1008.17,765.01
2018,4,8,14,45,839.5,117.5,3.15,17.75,698.5,981.62,749.16
2018,4,8,15,0,825.0,116.0,3.2,17.7,660.0,951.9,731.13
2018,4,8,15,15,807.5,113.0,3.2,17.7,616.5,914.67,707.25
2018,4,8,15,30,790.0,110.0,3.2,17.7,573.0,874.88,681.43
2018,4,8,15,45,763.5,107.0,3.4,17.35,524.5,824.85,649.95
2018,4,8,16,0,737.0,104.0,3.6,17.0,476.0,778.54,620.34
2018,4,8,16,15,701.0,100.5,3.65,16.65,424.5,718.07,578.59
2018,4,8,16,30,665.0,97.0,3.7,16.3,373.0,657.76,535.84
2018,4,8,16,45,614.0,92.0,3.75,15.95,320.0,585.27,481.84
2018,4,8,17,0,563.0,87.0,3.8,15.6,267.0,515.11,426.67
2018,4,8,17,15,494.5,79.5,3.7,15.0,216.5,433.85,360.47
2018,4,8,17,30,426.0,72.0,3.6,14.4,166.0,356.05,294.74
2018,4,8,17,45,325.0,59.5,3.5,13.8,120.0,265.62,216.53
2018,4,8,18,0,224.0,47.0,3.4,13.2,74.0,186.42,145.47
2018,4,8,18,15,133.0,30.5,3.3,12.9,44.5,111.17,53.62
2018,4,8,18,30,42.0,14.0,3.2,12.6,15.0,27.7,0.0
2018,4,8,18,45,21.0,7.0,3.1,12.3,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,9,5,45,5.5,8.5,1.05,11.75,9.0,7.73,0.0
2018,4,9,6,0,11.0,17.0,1.0,12.0,18.0,14.76,0.0
2018,4,9,6,15,46.5,35.0,1.1,12.55,41.5,28.76,17.98
2018,4,9,6,30,82.0,53.0,1.2,13.1,65.0,42.86,31.94
2018,4,9,6,45,89.0,74.0,1.25,13.7,92.0,58.6,46.41
2018,4,9,7,0,96.0,95.0,1.3,14.3,119.0,73.92,60.22
2018,4,9,7,15,123.5,117.0,1.35,14.65,155.5,89.55,74.05
2018,4,9,7,30,151.0,139.0,1.4,15.0,192.0,104.75,87.18
2018,4,9,7,45,148.5,159.5,1.45,15.4,218.0,120.94,95.01
2018,4,9,8,0,146.0,180.0,1.5,15.8,244.0,149.38,113.76
2018,4,9,8,15,132.5,205.5,1.45,16.2,269.0,179.57,137.34
2018,4,9,8,30,119.0,231.0,1.4,16.6,294.0,208.59,160.95
2018,4,9,8,45,140.5,253.0,1.4,17.0,334.0,243.46,188.06
2018,4,9,9,0,162.0,275.0,1.4,17.4,374.0,281.3,217.55
2018,4,9,9,15,365.0,240.5,1.4,17.85,483.5,347.91,266.91
2018,4,9,9,30,568.0,206.0,1.4,18.3,593.0,438.34,335.72
2018,4,9,9,45,644.0,194.0,1.35,18.7,654.5,505.78,387.31
2018,4,9,10,0,720.0,182.0,1.3,19.1,716.0,578.53,441.66
2018,4,9,10,15,748.5,177.5,1.3,19.5,752.0,634.66,482.78
2018,4,9,10,30,777.0,173.0,1.3,19.9,788.0,691.65,523.43
2018,4,9,10,45,827.5,155.0,1.25,20.25,826.0,750.9,564.59
2018,4,9,11,0,878.0,137.0,1.2,20.6,864.0,807.28,601.65
2018,4,9,11,15,785.0,187.5,1.2,20.9,846.0,824.97,611.61
2018,4,9,11,30,692.0,238.0,1.2,21.2,828.0,833.47,614.48
2018,4,9,11,45,724.5,222.5,1.2,21.45,845.0,876.14,642.95
2018,4,9,12,0,757.0,207.0,1.2,21.7,862.0,917.46,668.56
2018,4,9,12,15,691.0,239.0,1.2,21.9,836.0,912.76,664.29
2018,4,9,12,30,625.0,271.0,1.2,22.1,810.0,901.46,655.15
2018,4,9,12,45,581.5,289.5,1.2,22.3,787.0,891.35,647.56
2018,4,9,13,0,538.0,308.0,1.2,22.5,764.0,880.52,639.43
2018,4,9,13,15,555.0,293.5,1.1,22.65,756.0,892.63,646.69
2018,4,9,13,30,572.0,279.0,1.0,22.8,748.0,901.98,651.84
2018,4,9,13,45,499.0,297.5,0.9,22.95,698.0,852.51,616.92
2018,4,9,14,0,426.0,316.0,0.8,23.1,648.0,800.37,580.77
2018,4,9,14,15,398.0,310.5,0.7,23.1,611.0,749.99,547.67
2018,4,9,14,30,370.0,305.0,0.6,23.1,574.0,714.88,524.02
2018,4,9,14,45,393.0,279.5,0.55,23.1,552.0,705.91,519.8
2018,4,9,15,0,416.0,254.0,0.5,23.1,530.0,711.82,524.85
2018,4,9,15,15,482.0,214.0,0.5,23.1,513.5,721.52,534.59
2018,4,9,15,30,548.0,174.0,0.5,23.1,497.0,724.5,539.84
2018,4,9,15,45,524.0,165.5,0.75,22.85,453.5,677.95,513.13
2018,4,9,16,0,500.0,157.0,1.0,22.6,410.0,630.82,484.91
2018,4,9,16,15,436.0,150.5,1.2,21.95,354.5,553.25,432.5
2018,4,9,16,30,372.0,144.0,1.4,21.3,299.0,479.04,380.07
2018,4,9,16,45,399.5,120.5,1.6,20.7,267.0,455.67,365.71
2018,4,9,17,0,427.0,97.0,1.8,20.1,235.0,428.08,346.47
2018,4,9,17,15,384.0,83.5,1.9,19.25,190.5,364.05,296.14
2018,4,9,17,30,341.0,70.0,2.0,18.4,146.0,303.46,246.47
2018,4,9,17,45,286.5,56.0,2.15,17.6,108.5,240.12,192.45
2018,4,9,18,0,232.0,42.0,2.3,16.8,71.0,182.71,140.85
2018,4,9,18,15,150.5,28.0,2.25,16.35,43.5,115.37,60.67
2018,4,9,18,30,69.0,14.0,2.2,15.9,16.0,37.29,0.0
2018,4,9,18,45,34.5,7.0,2.15,15.5,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,10,5,45,2.0,7.0,1.95,12.85,7.0,6.37,0.0
2018,4,10,6,0,4.0,14.0,1.9,13.0,14.0,12.33,0.0
2018,4,10,6,15,21.5,26.5,2.0,13.3,29.5,23.24,13.67
2018,4,10,6,30,39.0,39.0,2.1,13.6,45.0,32.78,23.13
2018,4,10,6,45,50.0,45.0,2.15,13.85,56.0,37.9,28.12
2018,4,10,7,0,61.0,51.0,2.2,14.1,67.0,42.86,32.74
2018,4,10,7,15,30.5,50.5,2.3,14.3,58.5,44.67,34.42
2018,4,10,7,30,0.0,50.0,2.4,14.5,50.0,44.12,33.87
2018,4,10,7,45,0.0,71.5,2.5,14.65,71.5,63.22,48.32
2018,4,10,8,0,0.0,93.0,2.6,14.8,93.0,81.54,63.56
2018,4,10,8,15,0.0,93.0,2.7,14.95,93.0,81.96,63.65
2018,4,10,8,30,0.0,93.0,2.8,15.1,93.0,82.21,63.6
2018,4,10,8,45,0.0,97.5,2.85,15.2,97.5,86.22,66.7
2018,4,10,9,0,0.0,102.0,2.9,15.3,102.0,90.22,69.79
2018,4,10,9,15,0.0,83.5,2.9,15.4,83.5,74.02,56.17
2018,4,10,9,30,0.0,65.0,2.9,15.5,65.0,57.59,42.42
2018,4,10,9,45,4.0,119.5,2.85,15.6,122.5,107.88,83.72
2018,4,10,10,0,8.0,174.0,2.8,15.7,180.0,158.31,124.42
2018,4,10,10,15,28.0,253.5,2.8,15.8,275.5,243.41,192.23
2018,4,10,10,30,48.0,333.0,2.8,15.9,371.0,331.28,260.59
2018,4,10,10,45,55.5,353.5,2.75,16.0,398.5,360.66,282.69
2018,4,10,11,0,63.0,374.0,2.7,16.1,426.0,391.1,305.63
2018,4,10,11,15,44.0,344.0,2.7,16.1,380.5,353.55,276.36
2018,4,10,11,30,25.0,314.0,2.7,16.1,335.0,313.44,245.09
2018,4,10,11,45,23.0,312.5,2.7,16.1,332.0,303.89,237.75
2018,4,10,12,0,21.0,311.0,2.7,16.1,329.0,302.48,236.61
2018,4,10,12,15,20.0,288.5,2.75,16.05,305.5,281.89,220.8
2018,4,10,12,30,19.0,266.0,2.8,16.0,282.0,260.94,204.69
2018,4,10,12,45,12.0,212.5,2.85,15.95,222.5,204.62,160.41
2018,4,10,13,0,5.0,159.0,2.9,15.9,163.0,148.25,115.45
2018,4,10,13,15,18.5,239.5,3.0,15.8,254.5,237.97,187.68
2018,4,10,13,30,32.0,320.0,3.1,15.7,346.0,348.36,274.24
2018,4,10,13,45,31.0,313.5,3.2,15.6,338.0,342.73,269.97
2018,4,10,14,0,30.0,307.0,3.3,15.5,330.0,336.92,266.02
2018,4,10,14,15,22.0,272.5,3.35,15.45,289.0,277.28,219.67
2018,4,10,14,30,14.0,238.0,3.4,15.4,248.0,235.55,186.92
2018,4,10,14,45,26.0,246.5,3.5,15.3,264.0,272.48,217.41
2018,4,10,15,0,38.0,255.0,3.6,15.2,280.0,295.2,236.45
2018,4,10,15,15,84.0,257.5,3.6,15.2,308.5,343.32,276.88
2018,4,10,15,30,130.0,260.0,3.6,15.2,337.0,406.52,328.57
2018,4,10,15,45,123.5,238.5,3.75,15.05,307.0,374.66,304.38
2018,4,10,16,0,117.0,217.0,3.9,14.9,277.0,342.6,280.0
2018,4,10,16,15,208.5,185.0,3.85,14.75,278.0,377.31,311.79
2018,4,10,16,30,300.0,153.0,3.8,14.6,279.0,418.18,347.49
2018,4,10,16,45,320.5,117.5,3.8,14.45,236.0,393.92,329.01
2018,4,10,17,0,341.0,82.0,3.8,14.3,193.0,349.82,294.08
2018,4,10,17,15,243.0,53.5,3.55,13.9,125.5,234.39,197.07
2018,4,10,17,30,145.0,25.0,3.3,13.5,58.0,124.96,103.05
2018,4,10,17,45,234.0,35.0,3.1,13.05,72.0,181.92,149.12
2018,4,10,18,0,323.0,45.0,2.9,12.6,86.0,229.17,181.01
2018,4,10,18,15,204.5,31.5,2.9,12.3,53.0,143.2,83.52
2018,4,10,18,30,86.0,18.0,2.9,12.0,20.0,46.94,0.0
2018,4,10,18,45,43.0,9.0,2.85,11.65,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,11,5,45,9.5,9.0,2.65,11.0,9.5,8.19,0.0
2018,4,11,6,0,19.0,18.0,2.6,11.1,19.0,15.74,0.0
2018,4,11,6,15,30.5,36.0,2.65,11.35,40.0,30.43,20.1
2018,4,11,6,30,42.0,54.0,2.7,11.6,61.0,44.92,34.09
2018,4,11,6,45,109.5,74.0,2.75,11.9,100.5,58.96,47.16
2018,4,11,7,0,177.0,94.0,2.8,12.2,140.0,71.02,58.2
2018,4,11,7,15,251.0,104.0,2.75,12.35,185.0,78.13,64.61
2018,4,11,7,30,325.0,114.0,2.7,12.5,230.0,79.81,66.0
2018,4,11,7,45,334.5,140.0,2.65,12.65,275.5,108.32,82.67
2018,4,11,8,0,344.0,166.0,2.6,12.8,321.0,153.28,110.54
2018,4,11,8,15,345.0,186.0,2.55,12.9,356.5,194.62,142.3
2018,4,11,8,30,346.0,206.0,2.5,13.0,392.0,236.36,177.29
2018,4,11,8,45,275.5,238.5,2.45,13.1,395.0,267.97,207.16
2018,4,11,9,0,205.0,271.0,2.4,13.2,398.0,293.55,230.85
2018,4,11,9,15,284.0,279.0,2.5,13.35,467.5,347.44,273.64
2018,4,11,9,30,363.0,287.0,2.6,13.5,537.0,412.4,325.3
2018,4,11,9,45,323.5,308.0,2.7,13.6,539.5,435.58,344.56
2018,4,11,10,0,284.0,329.0,2.8,13.7,542.0,454.24,359.6
2018,4,11,10,15,207.5,356.5,3.0,13.75,515.5,448.39,354.97
2018,4,11,10,30,131.0,384.0,3.2,13.8,489.0,436.51,344.93
2018,4,11,10,45,141.5,396.5,3.4,13.8,512.5,466.87,368.68
2018,4,11,11,0,152.0,409.0,3.6,13.8,536.0,498.05,392.75
2018,4,11,11,15,225.0,404.5,3.75,13.8,596.0,564.4,444.87
2018,4,11,11,30,298.0,400.0,3.9,13.8,656.0,644.42,506.38
2018,4,11,11,45,286.5,409.0,4.05,13.8,657.0,659.54,517.28
2018,4,11,12,0,275.0,418.0,4.2,13.8,658.0,672.97,527.32
2018,4,11,12,15,213.0,421.0,4.25,13.8,606.5,618.69,485.87
2018,4,11,12,30,151.0,424.0,4.3,13.8,555.0,571.96,449.63
2018,4,11,12,45,109.5,408.0,4.4,13.75,502.5,522.25,411.7
2018,4,11,13,0,68.0,392.0,4.5,13.7,450.0,453.92,359.01
2018,4,11,13,15,134.0,380.5,4.5,13.7,492.0,528.77,419.28
2018,4,11,13,30,200.0,369.0,4.5,13.7,534.0,587.67,466.44
2018,4,11,13,45,276.0,356.5,4.55,13.65,577.0,672.87,533.17
2018,4,11,14,0,352.0,344.0,4.6,13.6,620.0,739.16,585.27
2018,4,11,14,15,288.0,339.5,4.65,13.6,559.5,671.03,533.58
2018,4,11,14,30,224.0,335.0,4.7,13.6,499.0,584.14,467.7
2018,4,11,14,45,202.0,315.5,4.75,13.55,457.5,540.35,435.16
2018,4,11,15,0,180.0,296.0,4.8,13.5,416.0,496.17,401.7
2018,4,11,15,15,203.5,278.5,4.8,13.5,406.0,497.1,404.45
2018,4,11,15,30,227.0,261.0,4.8,13.5,396.0,495.97,405.43
2018,4,11,15,45,200.0,240.5,4.85,13.4,352.5,444.26,365.23
2018,4,11,16,0,173.0,220.0,4.9,13.3,309.0,393.41,325.2
2018,4,11,16,15,103.0,162.0,4.9,13.15,213.5,263.1,218.53
2018,4,11,16,30,33.0,104.0,4.9,13.0,118.0,127.16,103.82
2018,4,11,16,45,19.0,72.0,4.9,12.85,80.0,82.16,65.52
2018,4,11,17,0,5.0,40.0,4.9,12.7,42.0,38.68,27.9
2018,4,11,17,15,7.0,51.5,5.0,12.5,53.5,49.9,37.6
2018,4,11,17,30,9.0,63.0,5.1,12.3,65.0,63.46,49.04
2018,4,11,17,45,5.0,48.0,5.15,12.1,49.0,46.73,34.2
2018,4,11,18,0,1.0,33.0,5.2,11.9,33.0,30.19,19.46
2018,4,11,18,15,0.5,20.5,5.15,11.65,20.5,18.28,6.62
2018,4,11,18,30,0.0,8.0,5.1,11.4,8.0,7.28,0.0
2018,4,11,18,45,0.0,4.0,5.0,11.15,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,12,5,45,68.0,13.0,3.0,8.7,17.5,11.82,0.0
2018,4,12,6,0,136.0,26.0,3.0,9.1,35.0,20.52,2.14
2018,4,12,6,15,254.0,40.5,3.15,9.45,75.5,31.54,21.45
2018,4,12,6,30,372.0,55.0,3.3,9.8,116.0,42.27,32.06
2018,4,12,6,45,452.0,64.5,3.5,10.2,165.0,50.45,39.88
2018,4,12,7,0,532.0,74.0,3.7,10.6,214.0,56.2,45.27
2018,4,12,7,15,585.5,81.0,3.7,10.85,266.5,59.55,48.32
2018,4,12,7,30,639.0,88.0,3.7,11.1,319.0,62.82,51.15
2018,4,12,7,45,674.5,94.0,3.7,11.35,371.0,78.81,52.5
2018,4,12,8,0,710.0,100.0,3.7,11.6,423.0,133.45,79.63
2018,4,12,8,15,736.0,105.0,3.7,11.85,473.0,190.33,122.14
2018,4,12,8,30,762.0,110.0,3.7,12.1,523.0,250.21,173.45
2018,4,12,8,45,778.5,115.5,3.65,12.35,569.0,314.72,231.09
2018,4,12,9,0,795.0,121.0,3.6,12.6,615.0,375.89,285.99
2018,4,12,9,15,688.0,165.5,3.55,12.8,613.5,418.51,326.69
2018,4,12,9,30,581.0,210.0,3.5,13.0,612.0,450.26,355.97
2018,4,12,9,45,480.0,247.0,3.45,13.2,590.5,467.19,371.4
2018,4,12,10,0,379.0,284.0,3.4,13.4,569.0,472.67,376.22
2018,4,12,10,15,386.5,291.0,3.4,13.55,591.5,509.38,405.27
2018,4,12,10,30,394.0,298.0,3.4,13.7,614.0,546.03,433.6
2018,4,12,10,45,346.0,323.5,3.4,13.9,606.5,553.56,438.39
2018,4,12,11,0,298.0,349.0,3.4,14.1,599.0,560.95,442.71
2018,4,12,11,15,244.5,381.0,3.5,14.15,588.5,565.69,444.99
2018,4,12,11,30,191.0,413.0,3.6,14.2,578.0,557.37,437.35
2018,4,12,11,45,364.5,355.5,3.65,14.3,673.0,675.91,530.42
2018,4,12,12,0,538.0,298.0,3.7,14.4,768.0,805.32,628.34
2018,4,12,12,15,552.0,291.5,3.85,14.4,773.5,831.74,647.77
2018,4,12,12,30,566.0,285.0,4.0,14.4,779.0,856.25,666.56
2018,4,12,12,45,599.0,271.5,4.15,14.35,789.5,893.43,694.95
2018,4,12,13,0,632.0,258.0,4.3,14.3,800.0,926.28,720.38
2018,4,12,13,15,731.0,211.0,4.35,14.3,826.0,988.32,765.81
2018,4,12,13,30,830.0,164.0,4.4,14.3,852.0,1038.38,801.37
2018,4,12,13,45,825.5,160.5,4.45,14.25,828.0,1034.46,799.77
2018,4,12,14,0,821.0,157.0,4.5,14.2,804.0,1026.78,796.12
2018,4,12,14,15,811.5,154.5,4.55,14.1,772.5,1011.44,787.41
2018,4,12,14,30,802.0,152.0,4.6,14.0,741.0,992.58,776.32
2018,4,12,14,45,790.5,147.5,4.6,13.95,703.5,966.24,759.38
2018,4,12,15,0,779.0,143.0,4.6,13.9,666.0,943.57,745.12
2018,4,12,15,15,760.0,139.5,4.6,13.9,622.5,905.27,719.36
2018,4,12,15,30,741.0,136.0,4.6,13.9,579.0,864.66,691.79
2018,4,12,15,45,719.0,130.5,4.55,13.65,531.5,817.04,659.04
2018,4,12,16,0,697.0,125.0,4.5,13.4,484.0,767.92,624.71
2018,4,12,16,15,666.5,118.5,4.4,13.2,433.5,709.55,582.32
2018,4,12,16,30,636.0,112.0,4.3,13.0,383.0,651.02,539.0
2018,4,12,16,45,594.5,104.0,4.25,12.8,331.0,583.0,486.29
2018,4,12,17,0,553.0,96.0,4.2,12.6,279.0,516.6,433.06
2018,4,12,17,15,491.0,86.5,4.0,12.25,228.0,434.17,364.85
2018,4,12,17,30,429.0,77.0,3.8,11.9,177.0,362.06,302.95
2018,4,12,17,45,341.5,64.0,3.65,11.5,131.0,277.97,229.38
2018,4,12,18,0,254.0,51.0,3.5,11.1,85.0,203.41,162.11
2018,4,12,18,15,156.5,34.5,3.45,10.85,52.5,128.54,82.93
2018,4,12,18,30,59.0,18.0,3.4,10.6,20.0,37.3,0.0
2018,4,12,18,45,29.5,9.0,3.35,10.3,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.5,2.3,7.4,1.5,0.0,0.0
2018,4,13,5,30,8.0,3.0,2.3,7.9,3.0,0.0,0.0
2018,4,13,5,45,75.5,16.5,2.3,8.35,21.5,15.01,0.0
2018,4,13,6,0,143.0,30.0,2.3,8.8,40.0,23.69,6.6
2018,4,13,6,15,254.5,43.5,2.35,9.35,79.0,33.83,23.65
2018,4,13,6,30,366.0,57.0,2.4,9.9,118.0,43.7,33.4
2018,4,13,6,45,447.5,66.0,2.4,10.45,167.5,51.5,40.84
2018,4,13,7,0,529.0,75.0,2.4,11.0,217.0,56.78,45.74
2018,4,13,7,15,583.0,81.5,2.55,11.6,269.0,59.7,48.31
2018,4,13,7,30,637.0,88.0,2.7,12.2,321.0,62.57,50.7
2018,4,13,7,45,675.5,93.0,2.8,12.8,373.5,79.56,51.82
2018,4,13,8,0,714.0,98.0,2.9,13.4,426.0,133.78,78.82
2018,4,13,8,15,741.0,102.5,2.9,13.85,476.0,190.65,121.12
2018,4,13,8,30,768.0,107.0,2.9,14.3,526.0,255.13,175.61
2018,4,13,8,45,787.5,110.5,2.9,14.7,572.5,314.44,228.25
2018,4,13,9,0,807.0,114.0,2.9,15.1,619.0,375.4,282.17
2018,4,13,9,15,825.5,115.5,2.85,15.45,661.5,435.58,334.41
2018,4,13,9,30,844.0,117.0,2.8,15.8,704.0,496.66,385.77
2018,4,13,9,45,861.0,116.0,2.75,16.1,741.5,555.31,433.72
2018,4,13,10,0,878.0,115.0,2.7,16.4,779.0,613.84,479.95
2018,4,13,10,15,885.0,116.5,2.65,16.7,807.5,667.34,520.9
2018,4,13,10,30,892.0,118.0,2.6,17.0,836.0,719.29,559.41
2018,4,13,10,45,896.5,119.5,2.55,17.25,858.0,767.66,594.12
2018,4,13,11,0,901.0,121.0,2.5,17.5,880.0,813.82,624.76
2018,4,13,11,15,903.5,122.0,2.5,17.7,894.0,855.48,652.36
2018,4,13,11,30,906.0,123.0,2.5,17.9,908.0,894.38,677.82
2018,4,13,11,45,906.0,124.5,2.45,18.1,914.5,928.63,699.49
2018,4,13,12,0,906.0,126.0,2.4,18.3,921.0,959.66,718.85
2018,4,13,12,15,905.0,126.0,2.4,18.45,919.0,984.94,734.93
2018,4,13,12,30,904.0,126.0,2.4,18.6,917.0,1006.67,748.73
2018,4,13,12,45,902.0,125.0,2.45,18.75,907.5,1022.78,759.47
2018,4,13,13,0,900.0,124.0,2.5,18.9,898.0,1035.14,767.9
