Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,8,30,0.0,93.0,2.7,13.6,93.0,82.44,63.79
2018,5,3,8,45,0.5,121.0,2.75,13.8,121.5,106.66,83.59
2018,5,3,9,0,1.0,149.0,2.8,14.0,150.0,130.97,103.24
2018,5,3,9,15,3.5,176.0,2.8,14.3,179.0,155.49,122.78
2018,5,3,9,30,6.0,203.0,2.8,14.6,208.0,180.5,142.53
2018,5,3,9,45,8.0,219.0,2.85,14.9,225.5,196.34,154.8
2018,5,3,10,0,10.0,235.0,2.9,15.2,243.0,212.54,167.3
2018,5,3,10,15,13.0,256.5,2.9,15.45,267.5,234.51,184.32
2018,5,3,10,30,16.0,278.0,2.9,15.7,292.0,257.0,201.62
2018,5,3,10,45,22.5,309.5,2.9,16.0,329.5,291.43,228.1
2018,5,3,11,0,29.0,341.0,2.9,16.3,367.0,331.47,258.58
2018,5,3,11,15,97.0,368.5,2.9,16.5,457.0,423.21,329.87
2018,5,3,11,30,165.0,396.0,2.9,16.7,547.0,514.91,399.42
2018,5,3,11,45,387.0,334.0,2.9,16.9,692.0,680.61,525.75
2018,5,3,12,0,609.0,272.0,2.9,17.1,837.0,843.56,644.91
2018,5,3,12,15,767.0,194.5,2.95,17.2,904.0,930.86,706.09
2018,5,3,12,30,925.0,117.0,3.0,17.3,971.0,1016.13,763.22
2018,5,3,12,45,926.5,114.5,3.05,17.45,962.0,1033.14,774.03
2018,5,3,13,0,928.0,112.0,3.1,17.6,953.0,1046.44,783.12
2018,5,3,13,15,924.0,111.0,3.1,17.65,935.0,1051.99,787.06
2018,5,3,13,30,920.0,110.0,3.1,17.7,917.0,1053.66,788.64
2018,5,3,13,45,914.0,109.5,3.1,17.75,892.5,1049.98,786.85
2018,5,3,14,0,908.0,109.0,3.1,17.8,868.0,1042.5,782.71
2018,5,3,14,15,897.5,109.0,3.1,17.8,835.5,1027.35,773.74
2018,5,3,14,30,887.0,109.0,3.1,17.8,803.0,1008.67,762.57
2018,5,3,14,45,851.5,116.0,3.05,17.75,756.5,970.0,737.6
2018,5,3,15,0,816.0,123.0,3.0,17.7,710.0,939.37,718.21
2018,5,3,15,15,812.0,115.5,3.0,17.7,670.5,909.54,699.48
2018,5,3,15,30,808.0,108.0,3.0,17.7,631.0,876.56,678.44
2018,5,3,15,45,795.0,104.5,3.0,17.4,587.0,837.37,653.59
2018,5,3,16,0,782.0,101.0,3.0,17.1,543.0,796.0,626.85
2018,5,3,16,15,755.5,97.0,3.0,16.8,492.5,741.23,589.83
2018,5,3,16,30,729.0,93.0,3.0,16.5,442.0,689.32,554.2
2018,5,3,16,45,701.5,87.5,3.05,16.2,392.0,631.33,513.2
2018,5,3,17,0,674.0,82.0,3.1,15.9,342.0,573.66,469.77
2018,5,3,17,15,625.5,76.5,3.1,15.45,289.5,503.46,414.63
2018,5,3,17,30,577.0,71.0,3.1,15.0,237.0,436.37,359.89
2018,5,3,17,45,508.0,62.0,3.1,14.5,186.5,358.16,294.13
2018,5,3,18,0,439.0,53.0,3.1,14.0,136.0,286.35,231.55
2018,5,3,18,15,341.0,44.0,3.05,13.55,96.5,209.45,163.52
2018,5,3,18,30,243.0,35.0,3.0,13.1,57.0,144.56,99.41
2018,5,3,18,45,141.0,21.5,2.95,12.65,32.5,74.02,0.0
2018,5,3,19,0,39.0,8.0,2.9,12.2,8.0,16.51,0.0
2018,5,3,19,15,19.5,4.0,2.95,12.0,4.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,4,5,15,56.0,11.0,2.0,9.85,14.0,10.01,0.0
2018,5,4,5,30,112.0,22.0,2.2,10.3,28.0,17.37,0.0
2018,5,4,5,45,240.5,35.5,2.45,10.7,66.5,27.73,17.52
2018,5,4,6,0,369.0,49.0,2.7,11.1,105.0,39.64,29.39
2018,5,4,6,15,357.5,62.0,2.65,11.55,133.0,46.84,36.33
2018,5,4,6,30,346.0,75.0,2.6,12.0,161.0,55.37,44.22
2018,5,4,6,45,347.0,93.0,2.6,12.45,196.5,67.11,54.76
2018,5,4,7,0,348.0,111.0,2.6,12.9,232.0,78.23,64.53
2018,5,4,7,15,310.0,141.5,2.3,13.45,262.0,102.61,85.73
2018,5,4,7,30,272.0,172.0,2.0,14.0,292.0,120.88,101.17
2018,5,4,7,45,331.0,180.5,1.75,14.55,344.0,150.87,109.81
2018,5,4,8,0,390.0,189.0,1.5,15.1,396.0,184.13,129.94
2018,5,4,8,15,393.5,205.5,1.35,15.65,431.5,226.02,163.14
2018,5,4,8,30,397.0,222.0,1.2,16.2,467.0,268.47,198.15
2018,5,4,8,45,423.0,238.0,1.05,16.75,516.0,318.04,237.98
2018,5,4,9,0,449.0,254.0,0.9,17.3,565.0,370.65,279.39
2018,5,4,9,15,587.5,213.0,0.95,17.8,644.5,429.73,324.8
2018,5,4,9,30,726.0,172.0,1.0,18.3,724.0,501.02,379.54
2018,5,4,9,45,814.0,139.0,1.05,18.8,783.5,566.15,429.27
2018,5,4,10,0,902.0,106.0,1.1,19.3,843.0,635.64,481.18
2018,5,4,10,15,776.0,178.0,1.2,19.7,827.0,665.51,501.93
2018,5,4,10,30,650.0,250.0,1.3,20.1,811.0,682.89,512.93
2018,5,4,10,45,594.5,292.0,1.35,20.5,814.5,712.8,532.53
2018,5,4,11,0,539.0,334.0,1.4,20.9,818.0,738.37,548.35
2018,5,4,11,15,673.0,259.5,1.4,21.2,872.5,808.58,598.45
2018,5,4,11,30,807.0,185.0,1.4,21.5,927.0,878.73,645.64
2018,5,4,11,45,827.5,174.0,1.4,21.75,939.0,916.32,668.44
2018,5,4,12,0,848.0,163.0,1.4,22.0,951.0,951.75,690.02
2018,5,4,12,15,729.5,238.0,1.4,22.15,914.5,944.71,684.69
2018,5,4,12,30,611.0,313.0,1.4,22.3,878.0,921.9,667.04
2018,5,4,12,45,578.0,325.0,1.4,22.5,855.0,916.92,663.15
2018,5,4,13,0,545.0,337.0,1.4,22.7,832.0,908.5,656.86
2018,5,4,13,15,571.5,314.5,1.5,22.7,825.0,921.77,668.35
2018,5,4,13,30,598.0,292.0,1.6,22.7,818.0,934.24,679.11
2018,5,4,13,45,644.5,257.5,1.7,22.7,810.0,951.42,693.65
2018,5,4,14,0,691.0,223.0,1.8,22.7,802.0,963.88,704.3
2018,5,4,14,15,733.5,191.5,1.95,22.55,785.5,970.28,711.55
2018,5,4,14,30,776.0,160.0,2.1,22.4,769.0,964.56,711.04
2018,5,4,14,45,803.0,139.0,2.25,22.25,743.0,958.09,710.18
2018,5,4,15,0,830.0,118.0,2.4,22.1,717.0,946.43,705.87
2018,5,4,15,15,810.5,115.0,2.4,22.1,671.0,906.94,681.08
2018,5,4,15,30,791.0,112.0,2.4,22.1,625.0,865.14,654.74
2018,5,4,15,45,782.0,107.0,2.6,21.45,583.0,828.27,634.56
2018,5,4,16,0,773.0,102.0,2.8,20.8,541.0,789.01,611.94
2018,5,4,16,15,738.0,100.0,2.9,20.25,488.5,730.02,573.5
2018,5,4,16,30,703.0,98.0,3.0,19.7,436.0,674.96,536.91
2018,5,4,16,45,687.0,90.0,3.05,19.2,389.0,623.41,501.44
2018,5,4,17,0,671.0,82.0,3.1,18.7,342.0,571.2,462.93
2018,5,4,17,15,624.5,76.5,3.1,18.0,290.5,502.46,409.88
2018,5,4,17,30,578.0,71.0,3.1,17.3,239.0,436.63,357.04
2018,5,4,17,45,509.5,63.0,3.1,16.65,189.5,359.81,293.16
2018,5,4,18,0,441.0,55.0,3.1,16.0,140.0,289.21,232.23
2018,5,4,18,15,343.0,45.5,3.0,15.4,99.5,211.6,164.32
2018,5,4,18,30,245.0,36.0,2.9,14.8,59.0,146.08,101.34
2018,5,4,18,45,142.0,22.0,2.8,14.25,33.5,75.24,0.0
2018,5,4,19,0,39.0,8.0,2.7,13.7,8.0,16.5,0.0
2018,5,4,19,15,19.5,4.0,2.65,13.45,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,2.5,11.4,3.0,2.73,0.0
2018,5,5,5,30,0.0,6.0,2.5,11.6,6.0,5.26,0.0
2018,5,5,5,45,0.0,11.0,2.55,11.85,11.0,9.66,2.47
2018,5,5,6,0,0.0,16.0,2.6,12.1,16.0,14.06,6.78
2018,5,5,6,15,0.0,31.0,2.55,12.25,31.0,27.3,18.84
2018,5,5,6,30,0.0,46.0,2.5,12.4,46.0,40.59,30.94
2018,5,5,6,45,0.5,71.0,2.45,12.6,71.0,61.94,50.13
2018,5,5,7,0,1.0,96.0,2.4,12.8,96.0,82.19,68.06
2018,5,5,7,15,37.0,131.0,2.4,12.95,147.0,105.03,88.02
2018,5,5,7,30,73.0,166.0,2.4,13.1,198.0,129.17,108.78
2018,5,5,7,45,142.0,196.5,2.45,13.3,269.0,155.8,120.74
2018,5,5,8,0,211.0,227.0,2.5,13.5,340.0,198.91,150.99
2018,5,5,8,15,199.0,251.0,2.5,13.8,365.5,231.55,177.52
2018,5,5,8,30,187.0,275.0,2.5,14.1,391.0,263.09,203.8
2018,5,5,8,45,192.5,297.5,2.5,14.45,424.5,297.93,231.99
2018,5,5,9,0,198.0,320.0,2.5,14.8,458.0,333.66,260.6
2018,5,5,9,15,213.5,337.5,2.35,15.3,493.5,370.76,289.37
2018,5,5,9,30,229.0,355.0,2.2,15.8,529.0,409.58,318.92
2018,5,5,9,45,186.0,374.5,2.1,16.3,520.0,419.87,326.18
2018,5,5,10,0,143.0,394.0,2.0,16.8,511.0,425.58,329.42
2018,5,5,10,15,128.5,406.0,2.0,17.05,514.0,439.12,339.04
2018,5,5,10,30,114.0,418.0,2.0,17.3,517.0,451.12,347.24
2018,5,5,10,45,86.5,407.5,2.0,17.5,483.5,428.68,329.75
2018,5,5,11,0,59.0,397.0,2.0,17.7,450.0,405.25,311.49
2018,5,5,11,15,67.5,413.5,2.15,17.65,475.0,433.26,332.91
2018,5,5,11,30,76.0,430.0,2.3,17.6,500.0,462.09,354.62
2018,5,5,11,45,86.5,436.0,2.45,17.5,516.0,483.4,370.97
2018,5,5,12,0,97.0,442.0,2.6,17.4,532.0,505.11,387.68
2018,5,5,12,15,79.5,413.0,2.75,17.2,486.5,466.34,359.35
2018,5,5,12,30,62.0,384.0,2.9,17.0,441.0,425.65,329.45
2018,5,5,12,45,42.5,357.0,3.1,16.8,396.0,383.37,297.82
2018,5,5,13,0,23.0,330.0,3.3,16.6,351.0,326.11,254.18
2018,5,5,13,15,26.5,334.0,3.4,16.4,357.5,349.43,272.86
2018,5,5,13,30,30.0,338.0,3.5,16.2,364.0,359.11,280.89
2018,5,5,13,45,110.0,357.0,3.6,15.95,450.0,478.22,375.3
2018,5,5,14,0,190.0,376.0,3.7,15.7,536.0,581.45,455.65
2018,5,5,14,15,181.5,365.0,3.75,15.6,513.0,562.65,441.86
2018,5,5,14,30,173.0,354.0,3.8,15.5,490.0,543.05,428.05
2018,5,5,14,45,178.0,343.0,3.9,15.4,477.0,535.97,424.17
2018,5,5,15,0,183.0,332.0,4.0,15.3,464.0,527.89,419.49
2018,5,5,15,15,344.0,269.5,4.0,15.3,500.0,623.32,497.95
2018,5,5,15,30,505.0,207.0,4.0,15.3,536.0,709.14,567.24
2018,5,5,15,45,478.5,198.5,4.05,15.35,492.0,661.88,532.23
2018,5,5,16,0,452.0,190.0,4.1,15.4,448.0,614.4,497.28
2018,5,5,16,15,503.0,161.0,4.05,15.3,423.5,606.42,494.0
2018,5,5,16,30,554.0,132.0,4.0,15.2,399.0,599.08,490.5
2018,5,5,16,45,581.0,112.5,4.0,15.1,364.5,572.39,471.18
2018,5,5,17,0,608.0,93.0,4.0,15.0,330.0,541.13,447.52
2018,5,5,17,15,540.0,88.5,3.95,14.65,276.0,462.84,384.44
2018,5,5,17,30,472.0,84.0,3.9,14.3,222.0,384.96,320.07
2018,5,5,17,45,415.0,72.5,3.9,13.95,176.5,316.77,261.85
2018,5,5,18,0,358.0,61.0,3.9,13.6,131.0,254.09,206.57
2018,5,5,18,15,264.5,48.5,3.85,13.2,92.0,181.27,142.28
2018,5,5,18,30,171.0,36.0,3.8,12.8,53.0,119.54,84.38
2018,5,5,18,45,94.5,21.5,3.75,12.4,30.0,57.04,0.0
2018,5,5,19,0,18.0,7.0,3.7,12.0,7.0,10.62,0.0
2018,5,5,19,15,9.0,3.5,3.7,11.85,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,6,5,15,54.0,11.0,2.85,10.65,14.5,10.01,0.0
2018,5,6,5,30,108.0,22.0,3.0,10.9,29.0,17.3,0.0
2018,5,6,5,45,186.5,36.5,3.15,11.2,61.0,28.32,18.35
2018,5,6,6,0,265.0,51.0,3.3,11.5,93.0,38.98,28.85
2018,5,6,6,15,285.5,67.0,3.3,11.8,127.0,50.21,39.35
2018,5,6,6,30,306.0,83.0,3.3,12.1,161.0,60.92,49.2
2018,5,6,6,45,315.5,102.5,3.25,12.4,199.0,73.59,60.57
2018,5,6,7,0,325.0,122.0,3.2,12.7,237.0,90.37,75.36
2018,5,6,7,15,427.0,124.5,3.2,13.05,300.5,85.95,71.15
2018,5,6,7,30,529.0,127.0,3.2,13.4,364.0,86.42,71.25
2018,5,6,7,45,603.5,124.5,3.2,13.75,425.0,124.21,78.65
2018,5,6,8,0,678.0,122.0,3.2,14.1,486.0,173.07,109.11
2018,5,6,8,15,752.0,109.5,3.2,14.5,548.0,228.43,151.91
2018,5,6,8,30,826.0,97.0,3.2,14.9,610.0,285.87,200.29
2018,5,6,8,45,795.0,117.5,3.2,15.3,640.0,345.43,254.65
2018,5,6,9,0,764.0,138.0,3.2,15.7,670.0,400.79,304.2
2018,5,6,9,15,735.5,161.0,3.3,16.0,697.0,451.47,348.49
2018,5,6,9,30,707.0,184.0,3.4,16.3,724.0,502.17,390.96
2018,5,6,9,45,766.0,165.0,3.5,16.65,774.0,562.76,439.75
2018,5,6,10,0,825.0,146.0,3.6,17.0,824.0,624.89,488.79
2018,5,6,10,15,829.0,151.5,3.7,17.2,851.5,676.71,528.84
2018,5,6,10,30,833.0,157.0,3.8,17.4,879.0,726.96,566.81
2018,5,6,10,45,779.0,193.5,3.85,17.65,881.5,760.07,590.08
2018,5,6,11,0,725.0,230.0,3.9,17.9,884.0,790.5,610.7
2018,5,6,11,15,756.0,213.5,4.0,18.05,904.0,833.99,642.87
2018,5,6,11,30,787.0,197.0,4.1,18.2,924.0,871.9,669.68
2018,5,6,11,45,663.5,274.5,4.15,18.3,890.0,869.87,665.78
2018,5,6,12,0,540.0,352.0,4.2,18.4,856.0,853.76,650.95
2018,5,6,12,15,477.0,375.0,4.2,18.4,819.0,835.79,637.05
2018,5,6,12,30,414.0,398.0,4.2,18.4,782.0,813.09,619.69
2018,5,6,12,45,416.5,392.0,4.2,18.35,775.0,822.79,627.3
2018,5,6,13,0,419.0,386.0,4.2,18.3,768.0,830.29,633.21
2018,5,6,13,15,456.0,358.5,4.15,18.15,767.0,848.92,648.3
2018,5,6,13,30,493.0,331.0,4.1,18.0,766.0,864.94,661.56
2018,5,6,13,45,335.0,349.0,4.0,17.85,641.0,712.74,550.18
2018,5,6,14,0,177.0,367.0,3.9,17.7,516.0,558.3,434.09
2018,5,6,14,15,281.0,340.0,3.85,17.45,566.5,651.72,507.97
2018,5,6,14,30,385.0,313.0,3.8,17.2,617.0,724.69,564.92
2018,5,6,14,45,347.0,310.5,3.75,16.95,574.5,681.47,533.33
2018,5,6,15,0,309.0,308.0,3.7,16.7,532.0,638.07,501.94
2018,5,6,15,15,310.5,290.5,3.7,16.7,504.5,615.03,486.39
2018,5,6,15,30,312.0,273.0,3.7,16.7,477.0,590.46,469.46
2018,5,6,15,45,299.5,253.5,3.65,16.2,437.5,549.89,440.66
2018,5,6,16,0,287.0,234.0,3.6,15.7,398.0,508.82,411.05
2018,5,6,16,15,199.0,207.5,3.55,15.45,316.5,384.17,313.4
2018,5,6,16,30,111.0,181.0,3.5,15.2,235.0,280.59,229.65
2018,5,6,16,45,205.5,156.0,3.5,14.95,242.0,329.97,272.98
2018,5,6,17,0,300.0,131.0,3.5,14.7,249.0,356.45,296.62
2018,5,6,17,15,312.5,114.5,3.45,14.45,221.5,331.72,276.49
2018,5,6,17,30,325.0,98.0,3.4,14.2,194.0,316.54,263.18
2018,5,6,17,45,284.5,82.5,3.35,14.0,154.5,260.22,214.73
2018,5,6,18,0,244.0,67.0,3.3,13.8,115.0,207.79,168.52
2018,5,6,18,15,179.5,51.5,3.2,13.55,81.5,141.36,110.34
2018,5,6,18,30,115.0,36.0,3.1,13.3,48.0,91.78,64.48
2018,5,6,18,45,63.0,21.5,2.95,13.05,27.5,47.78,0.0
2018,5,6,19,0,11.0,7.0,2.8,12.8,7.0,8.97,0.0
2018,5,6,19,15,5.5,3.5,2.8,12.7,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,7,4,45,7.0,2.5,2.8,10.65,2.0,0.0,0.0
2018,5,7,5,0,14.0,5.0,2.8,10.7,4.0,0.0,0.0
2018,5,7,5,15,93.5,16.5,2.85,11.15,21.5,15.01,0.0
2018,5,7,5,30,173.0,28.0,2.9,11.6,39.0,22.17,3.35
2018,5,7,5,45,286.0,39.0,2.95,12.05,76.5,30.44,20.22
2018,5,7,6,0,399.0,50.0,3.0,12.5,114.0,40.13,29.78
2018,5,7,6,15,477.0,58.0,2.9,12.95,161.5,45.01,34.57
2018,5,7,6,30,555.0,66.0,2.8,13.4,209.0,49.79,39.04
2018,5,7,6,45,606.0,72.0,2.75,13.85,260.5,52.68,41.62
2018,5,7,7,0,657.0,78.0,2.7,14.3,312.0,55.5,44.01
2018,5,7,7,15,694.0,82.5,2.6,14.85,364.0,57.0,45.13
2018,5,7,7,30,731.0,87.0,2.5,15.4,416.0,64.43,51.42
2018,5,7,7,45,758.0,90.5,2.45,15.9,467.0,115.94,65.62
2018,5,7,8,0,785.0,94.0,2.4,16.4,518.0,171.92,102.38
2018,5,7,8,15,805.0,97.5,2.3,16.95,566.5,229.68,149.04
2018,5,7,8,30,825.0,101.0,2.2,17.5,615.0,289.47,200.58
2018,5,7,8,45,840.5,103.0,2.15,18.0,659.0,348.38,252.2
2018,5,7,9,0,856.0,105.0,2.1,18.5,703.0,412.24,306.69
2018,5,7,9,15,869.0,106.0,2.05,18.9,743.0,470.05,355.2
2018,5,7,9,30,882.0,107.0,2.0,19.3,783.0,527.85,402.02
2018,5,7,9,45,894.0,106.5,1.95,19.75,817.5,583.59,445.54
2018,5,7,10,0,906.0,106.0,1.9,20.2,852.0,638.66,486.95
2018,5,7,10,15,912.0,107.5,1.95,20.5,879.5,690.68,525.6
2018,5,7,10,30,918.0,109.0,2.0,20.8,907.0,740.99,561.96
2018,5,7,10,45,921.0,111.0,2.05,21.1,927.5,787.61,593.68
2018,5,7,11,0,924.0,113.0,2.1,21.4,948.0,831.86,622.64
2018,5,7,11,15,927.0,113.0,2.15,21.55,960.5,871.73,648.76
2018,5,7,11,30,930.0,113.0,2.2,21.7,973.0,908.84,672.89
2018,5,7,11,45,932.0,112.0,2.25,21.85,978.5,941.21,693.8
2018,5,7,12,0,934.0,111.0,2.3,22.0,984.0,970.42,712.62
2018,5,7,12,15,931.5,113.0,2.35,22.1,981.5,995.02,728.61
2018,5,7,12,30,929.0,115.0,2.4,22.2,979.0,1016.1,742.39
2018,5,7,12,45,876.5,145.5,2.45,22.25,954.0,1012.43,740.44
2018,5,7,13,0,824.0,176.0,2.5,22.3,929.0,1017.15,744.29
2018,5,7,13,15,742.5,219.5,2.55,22.25,888.5,998.64,733.34
2018,5,7,13,30,661.0,263.0,2.6,22.2,848.0,967.74,713.89
2018,5,7,13,45,691.0,237.0,2.65,22.2,833.5,975.71,721.22
2018,5,7,14,0,721.0,211.0,2.7,22.2,819.0,979.45,724.94
2018,5,7,14,15,740.0,191.0,2.75,22.1,795.0,974.16,723.15
2018,5,7,14,30,759.0,171.0,2.8,22.0,771.0,964.63,718.73
2018,5,7,14,45,812.0,138.5,2.9,21.85,753.0,964.34,721.2
2018,5,7,15,0,865.0,106.0,3.0,21.7,735.0,954.62,717.35
2018,5,7,15,15,851.0,104.0,3.0,21.7,692.5,920.97,696.21
2018,5,7,15,30,837.0,102.0,3.0,21.7,650.0,893.42,679.34
2018,5,7,15,45,822.5,97.5,3.2,21.1,603.5,850.98,654.73
2018,5,7,16,0,808.0,93.0,3.4,20.5,557.0,806.4,627.95
2018,5,7,16,15,787.0,89.5,3.45,20.05,508.0,755.91,595.02
2018,5,7,16,30,766.0,86.0,3.5,19.6,459.0,704.33,560.51
2018,5,7,16,45,735.0,82.0,3.6,19.1,407.5,644.18,518.85
2018,5,7,17,0,704.0,78.0,3.7,18.6,356.0,587.42,477.26
2018,5,7,17,15,659.0,73.5,3.7,18.0,304.0,519.45,424.54
2018,5,7,17,30,614.0,69.0,3.7,17.4,252.0,454.18,371.9
2018,5,7,17,45,548.0,62.0,3.65,16.75,202.0,378.13,308.53
2018,5,7,18,0,482.0,55.0,3.6,16.1,152.0,307.93,247.81
2018,5,7,18,15,383.0,46.0,3.5,15.6,109.0,228.34,178.16
2018,5,7,18,30,284.0,37.0,3.4,15.1,66.0,159.8,114.5
2018,5,7,18,45,169.0,23.0,3.25,14.6,38.0,85.39,0.0
2018,5,7,19,0,54.0,9.0,3.1,14.1,10.0,20.94,0.0
2018,5,7,19,15,27.0,4.5,3.1,13.9,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,8,4,45,12.5,2.5,2.9,11.3,2.0,0.0,0.0
2018,5,8,5,0,25.0,5.0,3.0,11.4,4.0,0.0,0.0
2018,5,8,5,15,119.5,16.0,3.15,11.75,22.5,14.55,0.0
2018,5,8,5,30,214.0,27.0,3.3,12.1,41.0,21.37,4.9
2018,5,8,5,45,327.0,36.5,3.45,12.45,79.5,29.76,19.74
2018,5,8,6,0,440.0,46.0,3.6,12.8,118.0,36.46,26.55
2018,5,8,6,15,309.5,57.0,3.65,13.15,116.5,42.67,32.48
2018,5,8,6,30,179.0,68.0,3.7,13.5,115.0,52.88,41.78
2018,5,8,6,45,114.5,98.0,3.75,13.9,130.5,77.43,63.63
2018,5,8,7,0,50.0,128.0,3.8,14.3,146.0,101.87,85.01
2018,5,8,7,15,54.0,146.0,3.8,14.55,168.0,115.11,96.31
2018,5,8,7,30,58.0,164.0,3.8,14.8,190.0,128.09,107.19
2018,5,8,7,45,137.0,190.5,3.8,15.1,262.0,152.48,117.33
2018,5,8,8,0,216.0,217.0,3.8,15.4,334.0,193.98,145.9
2018,5,8,8,15,375.0,201.0,3.7,15.5,426.5,220.32,160.49
2018,5,8,8,30,534.0,185.0,3.6,15.6,519.0,276.89,202.66
2018,5,8,8,45,525.5,203.0,3.5,15.7,551.5,324.64,244.69
2018,5,8,9,0,517.0,221.0,3.4,15.8,584.0,371.25,285.09
2018,5,8,9,15,404.0,279.5,3.3,15.9,573.0,403.13,313.6
2018,5,8,9,30,291.0,338.0,3.2,16.0,562.0,424.21,331.39
2018,5,8,9,45,294.5,349.5,3.1,16.1,584.5,457.13,357.19
2018,5,8,10,0,298.0,361.0,3.0,16.2,607.0,490.05,382.4
2018,5,8,10,15,370.0,343.5,2.95,16.5,659.0,542.68,422.75
2018,5,8,10,30,442.0,326.0,2.9,16.8,711.0,603.2,468.33
2018,5,8,10,45,455.0,325.5,2.85,17.15,730.0,638.56,493.76
2018,5,8,11,0,468.0,325.0,2.8,17.5,749.0,673.66,518.7
2018,5,8,11,15,608.5,258.5,2.8,17.9,817.5,753.33,578.26
2018,5,8,11,30,749.0,192.0,2.8,18.3,886.0,834.06,636.3
2018,5,8,11,45,836.0,147.5,2.8,18.7,926.5,888.33,671.85
2018,5,8,12,0,923.0,103.0,2.8,19.1,967.0,952.18,713.51
2018,5,8,12,15,921.0,103.5,2.95,19.35,964.0,975.36,729.03
2018,5,8,12,30,919.0,104.0,3.1,19.6,961.0,995.04,742.64
2018,5,8,12,45,914.0,105.0,3.2,19.85,949.5,1008.7,751.92
2018,5,8,13,0,909.0,106.0,3.3,20.1,938.0,1018.65,758.88
2018,5,8,13,15,906.0,105.5,3.5,20.1,921.5,1025.31,765.3
2018,5,8,13,30,903.0,105.0,3.7,20.1,905.0,1028.22,769.33
2018,5,8,13,45,898.5,103.5,3.9,20.1,881.0,1024.81,769.2
2018,5,8,14,0,894.0,102.0,4.1,20.1,857.0,1017.67,766.65
2018,5,8,14,15,886.0,101.0,4.15,19.9,826.0,1003.9,759.32
2018,5,8,14,30,878.0,100.0,4.2,19.7,795.0,986.63,749.71
2018,5,8,14,45,868.0,98.0,4.3,19.5,758.5,962.92,735.97
2018,5,8,15,0,858.0,96.0,4.4,19.3,722.0,936.05,720.06
2018,5,8,15,15,844.5,94.0,4.4,19.3,680.0,902.94,698.59
2018,5,8,15,30,831.0,92.0,4.4,19.3,638.0,867.24,675.19
2018,5,8,15,45,811.0,90.5,4.25,18.85,591.5,832.03,652.32
2018,5,8,16,0,791.0,89.0,4.1,18.4,545.0,786.82,622.03
2018,5,8,16,15,766.0,87.0,4.0,18.15,496.0,735.58,586.63
2018,5,8,16,30,741.0,85.0,3.9,17.9,447.0,683.62,550.09
2018,5,8,16,45,708.5,81.0,3.8,17.65,396.0,623.54,506.6
2018,5,8,17,0,676.0,77.0,3.7,17.4,345.0,566.9,463.48
2018,5,8,17,15,633.5,72.0,3.65,17.05,295.0,501.33,411.72
2018,5,8,17,30,591.0,67.0,3.6,16.7,245.0,438.3,360.19
2018,5,8,17,45,528.5,60.5,3.5,16.4,197.0,366.01,299.19
2018,5,8,18,0,466.0,54.0,3.4,16.1,149.0,299.23,240.92
2018,5,8,18,15,371.5,45.0,3.25,15.7,107.0,222.56,173.72
2018,5,8,18,30,277.0,36.0,3.1,15.3,65.0,155.62,112.12
2018,5,8,18,45,165.5,22.5,2.9,14.9,37.5,84.04,6.29
2018,5,8,19,0,54.0,9.0,2.7,14.5,10.0,20.95,0.0
2018,5,8,19,15,27.0,4.5,2.65,14.3,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,9,4,45,14.5,2.5,2.85,11.95,2.0,0.0,0.0
2018,5,9,5,0,29.0,5.0,2.9,12.0,4.0,0.0,0.0
2018,5,9,5,15,130.5,16.5,3.05,12.35,24.0,15.01,0.0
2018,5,9,5,30,232.0,28.0,3.2,12.7,44.0,23.76,7.69
2018,5,9,5,45,349.0,37.0,3.4,13.1,83.5,30.14,20.1
2018,5,9,6,0,466.0,46.0,3.6,13.5,123.0,36.41,26.46
2018,5,9,6,15,539.0,52.0,3.7,13.8,171.5,39.86,29.91
2018,5,9,6,30,612.0,58.0,3.8,14.1,220.0,43.29,33.14
2018,5,9,6,45,659.0,63.0,3.9,14.4,271.5,45.76,35.35
2018,5,9,7,0,706.0,68.0,4.0,14.7,323.0,52.76,41.49
2018,5,9,7,15,738.0,72.5,4.05,15.0,375.0,54.84,43.17
2018,5,9,7,30,770.0,77.0,4.1,15.3,427.0,57.57,45.38
2018,5,9,7,45,793.5,80.0,4.2,15.6,477.5,111.84,60.6
2018,5,9,8,0,817.0,83.0,4.3,15.9,528.0,168.98,98.93
2018,5,9,8,15,835.5,86.0,4.3,16.15,576.5,227.79,147.42
2018,5,9,8,30,854.0,89.0,4.3,16.4,625.0,294.1,205.5
2018,5,9,8,45,867.0,91.5,4.35,16.65,669.0,353.42,258.97
2018,5,9,9,0,880.0,94.0,4.4,16.9,713.0,413.26,312.26
2018,5,9,9,15,891.0,95.0,4.4,17.2,752.0,471.25,362.77
2018,5,9,9,30,902.0,96.0,4.4,17.5,791.0,528.99,411.54
2018,5,9,9,45,912.5,96.5,4.4,17.75,825.5,585.53,457.95
2018,5,9,10,0,923.0,97.0,4.4,18.0,860.0,641.24,502.3
2018,5,9,10,15,928.5,98.0,4.35,18.15,887.0,693.08,542.46
2018,5,9,10,30,934.0,99.0,4.3,18.3,914.0,743.11,580.16
2018,5,9,10,45,937.0,101.0,4.3,18.5,934.5,790.19,613.31
2018,5,9,11,0,940.0,103.0,4.3,18.7,955.0,834.85,643.98
2018,5,9,11,15,940.5,103.5,4.25,18.85,966.5,873.49,669.97
2018,5,9,11,30,941.0,104.0,4.2,19.0,978.0,909.15,693.7
2018,5,9,11,45,939.5,106.0,4.15,19.1,982.5,941.37,715.02
2018,5,9,12,0,938.0,108.0,4.1,19.2,987.0,970.28,733.99
2018,5,9,12,15,936.5,108.0,4.1,19.25,984.0,993.85,749.71
2018,5,9,12,30,935.0,108.0,4.1,19.3,981.0,1013.86,763.1
2018,5,9,12,45,930.0,109.5,4.1,19.4,970.0,1028.32,772.68
2018,5,9,13,0,925.0,111.0,4.1,19.5,959.0,1039.02,779.87
2018,5,9,13,15,921.0,110.5,4.15,19.45,941.5,1044.89,784.73
2018,5,9,13,30,917.0,110.0,4.2,19.4,924.0,1046.93,787.2
2018,5,9,13,45,911.0,109.0,4.25,19.4,899.0,1042.63,785.41
2018,5,9,14,0,905.0,108.0,4.3,19.4,874.0,1034.55,781.23
2018,5,9,14,15,896.5,107.5,4.4,19.25,843.0,1020.84,774.07
2018,5,9,14,30,888.0,107.0,4.5,19.1,812.0,1003.59,764.99
2018,5,9,14,45,877.0,106.0,4.55,18.95,775.0,979.97,751.07
2018,5,9,15,0,866.0,105.0,4.6,18.8,738.0,953.21,734.94
2018,5,9,15,15,852.5,102.5,4.6,18.8,695.5,919.47,713.0
2018,5,9,15,30,839.0,100.0,4.6,18.8,653.0,891.68,695.22
2018,5,9,15,45,820.5,98.0,4.75,18.25,606.5,848.7,668.77
2018,5,9,16,0,802.0,96.0,4.9,17.7,560.0,803.84,640.35
2018,5,9,16,15,777.0,93.5,4.85,17.4,510.0,751.58,604.06
2018,5,9,16,30,752.0,91.0,4.8,17.1,460.0,698.54,566.55
2018,5,9,16,45,720.0,86.5,4.75,16.8,408.0,640.8,524.61
2018,5,9,17,0,688.0,82.0,4.7,16.5,356.0,580.74,478.39
2018,5,9,17,15,643.0,77.5,4.6,16.1,305.0,513.58,424.74
2018,5,9,17,30,598.0,73.0,4.5,15.7,254.0,449.09,371.48
2018,5,9,17,45,530.5,66.0,4.35,15.3,204.0,373.08,307.0
2018,5,9,18,0,463.0,59.0,4.2,14.9,154.0,303.02,245.68
2018,5,9,18,15,364.0,49.0,4.05,14.6,111.0,223.35,175.59
2018,5,9,18,30,265.0,39.0,3.9,14.3,68.0,154.93,113.03
2018,5,9,18,45,156.0,24.5,3.8,13.95,39.5,84.12,15.72
2018,5,9,19,0,47.0,10.0,3.7,13.6,11.0,20.21,0.0
2018,5,9,19,15,23.5,5.0,3.6,13.45,5.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,10,4,45,7.5,2.0,2.65,11.35,2.0,0.0,0.0
2018,5,10,5,0,15.0,4.0,2.6,11.4,4.0,0.0,0.0
2018,5,10,5,15,86.5,16.5,2.7,11.85,22.0,15.01,0.0
2018,5,10,5,30,158.0,29.0,2.8,12.3,40.0,22.83,8.43
2018,5,10,5,45,236.0,40.5,2.9,12.75,72.5,31.38,21.3
2018,5,10,6,0,314.0,52.0,3.0,13.2,105.0,39.68,29.42
2018,5,10,6,15,383.5,64.0,3.0,13.55,151.0,48.08,37.27
2018,5,10,6,30,453.0,76.0,3.0,13.9,197.0,57.33,45.7
2018,5,10,6,45,547.5,79.0,3.0,14.2,256.0,57.57,45.91
2018,5,10,7,0,642.0,82.0,3.0,14.5,315.0,58.09,46.25
2018,5,10,7,15,678.0,86.5,3.1,14.9,366.5,59.45,47.26
2018,5,10,7,30,714.0,91.0,3.2,15.3,418.0,62.29,49.53
2018,5,10,7,45,741.5,95.0,3.25,15.7,468.5,120.43,69.27
2018,5,10,8,0,769.0,99.0,3.3,16.1,519.0,175.71,106.29
2018,5,10,8,15,789.5,102.0,3.35,16.5,567.0,232.02,152.27
2018,5,10,8,30,810.0,105.0,3.4,16.9,615.0,290.43,203.22
2018,5,10,8,45,790.5,121.0,3.45,17.3,648.0,348.6,255.67
2018,5,10,9,0,771.0,137.0,3.5,17.7,681.0,403.86,304.6
2018,5,10,9,15,671.5,191.0,3.5,18.0,684.0,448.98,344.58
2018,5,10,9,30,572.0,245.0,3.5,18.3,687.0,486.3,375.96
2018,5,10,9,45,543.0,272.5,3.5,18.6,706.5,529.17,409.75
2018,5,10,10,0,514.0,300.0,3.5,18.9,726.0,568.51,439.64
2018,5,10,10,15,504.5,317.0,3.5,19.1,746.5,608.23,469.32
2018,5,10,10,30,495.0,334.0,3.5,19.3,767.0,646.21,496.99
2018,5,10,10,45,520.5,333.0,3.5,19.5,797.5,692.79,531.02
2018,5,10,11,0,546.0,332.0,3.5,19.7,828.0,739.99,564.9
2018,5,10,11,15,577.0,323.0,3.5,19.8,854.0,784.78,597.06
2018,5,10,11,30,608.0,314.0,3.5,19.9,880.0,828.35,628.03
2018,5,10,11,45,610.5,315.0,3.45,20.0,886.0,857.03,647.41
2018,5,10,12,0,613.0,316.0,3.4,20.1,892.0,883.59,665.22
2018,5,10,12,15,647.5,293.5,3.5,20.05,900.5,916.57,689.67
2018,5,10,12,30,682.0,271.0,3.6,20.0,909.0,947.49,712.65
2018,5,10,12,45,667.5,276.5,3.75,19.95,895.5,955.02,718.63
2018,5,10,13,0,653.0,282.0,3.9,19.9,882.0,959.16,722.53
2018,5,10,13,15,676.0,262.0,3.95,19.8,873.0,972.79,733.81
2018,5,10,13,30,699.0,242.0,4.0,19.7,864.0,982.96,742.21
2018,5,10,13,45,753.5,202.5,4.1,19.65,856.0,1000.65,755.69
2018,5,10,14,0,808.0,163.0,4.2,19.6,848.0,1006.31,761.07
2018,5,10,14,15,837.5,139.5,4.25,19.5,827.0,1006.9,763.08
2018,5,10,14,30,867.0,116.0,4.3,19.4,806.0,992.02,754.68
2018,5,10,14,45,855.5,114.5,4.35,19.35,768.5,967.79,739.85
2018,5,10,15,0,844.0,113.0,4.4,19.3,731.0,950.18,729.72
2018,5,10,15,15,829.5,110.5,4.4,19.3,688.5,915.74,707.34
2018,5,10,15,30,815.0,108.0,4.4,19.3,646.0,878.72,683.11
2018,5,10,15,45,770.5,112.5,4.5,18.9,592.0,821.13,645.5
2018,5,10,16,0,726.0,117.0,4.6,18.5,538.0,767.54,610.01
2018,5,10,16,15,688.0,113.5,4.6,18.15,484.5,706.43,567.36
2018,5,10,16,30,650.0,110.0,4.6,17.8,431.0,645.81,524.12
2018,5,10,16,45,652.5,99.0,4.65,17.45,391.0,606.67,496.03
2018,5,10,17,0,655.0,88.0,4.7,17.1,351.0,565.28,464.85
2018,5,10,17,15,602.0,83.5,4.65,16.6,299.0,494.6,408.6
2018,5,10,17,30,549.0,79.0,4.6,16.1,247.0,427.4,353.42
2018,5,10,17,45,473.5,71.5,4.6,15.6,197.0,349.07,287.45
2018,5,10,18,0,398.0,64.0,4.6,15.1,147.0,275.02,223.33
2018,5,10,18,15,308.0,53.0,4.45,14.65,106.5,203.18,160.05
2018,5,10,18,30,218.0,42.0,4.3,14.2,66.0,141.77,104.16
2018,5,10,18,45,130.0,27.5,4.2,13.75,40.0,80.53,22.24
2018,5,10,19,0,42.0,13.0,4.1,13.3,14.0,21.76,0.0
2018,5,10,19,15,21.0,6.5,4.0,13.1,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,11,4,45,15.0,3.0,2.2,10.7,2.5,0.0,0.0
2018,5,11,5,0,30.0,6.0,2.2,10.8,5.0,0.0,0.0
2018,5,11,5,15,98.5,17.0,2.35,11.25,23.0,15.46,0.0
2018,5,11,5,30,167.0,28.0,2.5,11.7,41.0,22.0,8.9
2018,5,11,5,45,239.0,41.0,2.65,12.15,74.0,31.74,21.76
2018,5,11,6,0,311.0,54.0,2.8,12.6,107.0,41.15,30.83
2018,5,11,6,15,387.5,64.0,2.95,13.1,153.0,48.04,37.33
2018,5,11,6,30,464.0,74.0,3.1,13.6,199.0,55.52,44.15
2018,5,11,6,45,520.5,81.5,3.2,14.1,249.5,59.3,47.47
2018,5,11,7,0,577.0,89.0,3.3,14.6,300.0,62.93,50.53
2018,5,11,7,15,545.5,110.5,3.35,15.15,334.0,76.45,62.19
2018,5,11,7,30,514.0,132.0,3.4,15.7,368.0,90.87,74.45
2018,5,11,7,45,521.0,147.0,3.4,16.2,410.0,137.77,91.02
2018,5,11,8,0,528.0,162.0,3.4,16.7,452.0,185.85,124.78
2018,5,11,8,15,527.0,180.0,3.45,17.15,491.0,235.56,165.43
2018,5,11,8,30,526.0,198.0,3.5,17.6,530.0,285.29,207.97
2018,5,11,8,45,542.5,209.5,3.5,18.05,573.0,335.54,250.59
2018,5,11,9,0,559.0,221.0,3.5,18.5,616.0,387.41,294.01
2018,5,11,9,15,591.0,223.5,3.5,18.9,662.0,440.46,337.44
2018,5,11,9,30,623.0,226.0,3.5,19.3,708.0,495.9,381.8
2018,5,11,9,45,693.0,205.0,3.5,19.65,763.0,555.04,428.35
2018,5,11,10,0,763.0,184.0,3.5,20.0,818.0,619.57,478.07
2018,5,11,10,15,777.5,185.5,3.5,20.3,849.5,672.43,517.73
2018,5,11,10,30,792.0,187.0,3.5,20.6,881.0,723.97,555.51
2018,5,11,10,45,861.5,152.5,3.5,20.85,923.0,783.43,599.41
2018,5,11,11,0,931.0,118.0,3.5,21.1,965.0,840.82,638.54
2018,5,11,11,15,946.0,111.0,3.45,21.3,982.0,884.21,666.9
2018,5,11,11,30,961.0,104.0,3.4,21.5,999.0,925.45,693.54
2018,5,11,11,45,963.5,103.0,3.4,21.75,1005.0,958.89,714.88
2018,5,11,12,0,966.0,102.0,3.4,22.0,1011.0,989.12,734.02
2018,5,11,12,15,964.5,103.0,3.45,22.15,1008.5,1014.19,750.35
2018,5,11,12,30,963.0,104.0,3.5,22.3,1006.0,1035.64,764.38
2018,5,11,12,45,959.0,104.5,3.5,22.5,995.0,1050.44,773.58
2018,5,11,13,0,955.0,105.0,3.5,22.7,984.0,1061.38,780.41
2018,5,11,13,15,951.5,104.0,3.55,22.8,966.0,1067.38,784.85
2018,5,11,13,30,948.0,103.0,3.6,22.9,948.0,1069.44,786.89
2018,5,11,13,45,943.5,101.5,3.65,23.0,923.0,1066.04,785.53
2018,5,11,14,0,939.0,100.0,3.7,23.1,898.0,1058.73,781.77
2018,5,11,14,15,931.5,99.0,3.8,23.1,866.5,1045.14,774.67
2018,5,11,14,30,924.0,98.0,3.9,23.1,835.0,1027.87,765.22
2018,5,11,14,45,915.0,96.5,3.95,23.1,797.5,1005.03,751.76
2018,5,11,15,0,906.0,95.0,4.0,23.1,760.0,978.84,736.05
2018,5,11,15,15,893.0,93.0,4.0,23.1,717.0,945.17,714.91
2018,5,11,15,30,880.0,91.0,4.0,23.1,674.0,908.73,691.78
2018,5,11,15,45,865.5,88.0,4.0,22.85,627.0,867.27,665.6
2018,5,11,16,0,851.0,85.0,4.0,22.6,580.0,823.61,637.53
2018,5,11,16,15,831.0,81.5,3.85,22.3,530.0,779.88,608.47
2018,5,11,16,30,811.0,78.0,3.7,22.0,480.0,727.56,572.7
2018,5,11,16,45,784.0,74.5,3.6,21.7,428.0,669.26,532.02
2018,5,11,17,0,757.0,71.0,3.5,21.4,376.0,610.97,489.7
2018,5,11,17,15,716.0,66.5,3.35,20.8,323.0,543.11,437.74
2018,5,11,17,30,675.0,62.0,3.2,20.2,270.0,477.36,385.5
2018,5,11,17,45,616.5,56.5,3.05,19.65,219.0,406.68,327.2
2018,5,11,18,0,558.0,51.0,2.9,19.1,168.0,338.48,268.85
2018,5,11,18,15,465.0,43.5,2.8,18.6,123.0,259.19,200.34
2018,5,11,18,30,372.0,36.0,2.7,18.1,78.0,189.66,137.52
2018,5,11,18,45,244.0,25.5,2.6,17.65,47.5,111.63,39.35
2018,5,11,19,0,116.0,15.0,2.5,17.2,17.0,41.09,0.0
2018,5,11,19,15,58.0,7.5,2.5,17.1,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,5,12,4,45,20.5,3.5,2.0,13.75,3.0,0.0,0.0
2018,5,12,5,0,41.0,7.0,2.0,13.8,6.0,0.0,0.0
2018,5,12,5,15,154.0,18.0,2.0,14.5,28.0,16.37,0.0
2018,5,12,5,30,267.0,29.0,2.0,15.2,50.0,24.33,11.05
2018,5,12,5,45,377.5,37.5,2.0,15.9,90.5,30.28,20.23
2018,5,12,6,0,488.0,46.0,2.0,16.6,131.0,36.14,25.98
2018,5,12,6,15,557.5,52.0,2.05,17.1,180.0,39.63,29.36
2018,5,12,6,30,627.0,58.0,2.1,17.6,229.0,43.09,32.51
2018,5,12,6,45,673.5,62.5,2.15,18.1,280.5,49.47,38.08
2018,5,12,7,0,720.0,67.0,2.2,18.6,332.0,51.77,39.95
2018,5,12,7,15,753.0,70.5,2.2,19.05,384.5,53.14,40.96
2018,5,12,7,30,786.0,74.0,2.2,19.5,437.0,57.71,44.71
2018,5,12,7,45,810.0,77.5,2.2,19.95,488.5,113.19,59.35
2018,5,12,8,0,834.0,81.0,2.2,20.4,540.0,171.59,98.16
2018,5,12,8,15,852.0,83.0,2.1,20.8,588.0,236.75,150.58
2018,5,12,8,30,870.0,85.0,2.0,21.2,636.0,296.58,201.83
2018,5,12,8,45,883.0,87.0,1.9,21.6,680.0,356.16,253.46
2018,5,12,9,0,896.0,89.0,1.8,22.0,724.0,416.22,304.43
2018,5,12,9,15,903.0,92.0,1.7,22.25,762.5,474.74,352.84
2018,5,12,9,30,910.0,95.0,1.6,22.5,801.0,532.59,398.86
2018,5,12,9,45,911.5,100.0,1.55,22.75,833.0,588.24,441.64
2018,5,12,10,0,913.0,105.0,1.5,23.0,865.0,642.21,481.55
2018,5,12,10,15,918.5,106.0,1.55,23.15,891.5,693.41,519.16
2018,5,12,10,30,924.0,107.0,1.6,23.3,918.0,742.83,554.53
2018,5,12,10,45,928.0,107.5,1.65,23.4,938.0,788.72,585.53
2018,5,12,11,0,932.0,108.0,1.7,23.5,958.0,832.28,613.98
2018,5,12,11,15,933.5,108.5,1.8,23.5,970.0,871.29,639.98
2018,5,12,11,30,935.0,109.0,1.9,23.5,982.0,907.45,664.05
2018,5,12,11,45,935.5,109.5,2.0,23.5,987.0,939.72,685.58
2018,5,12,12,0,936.0,110.0,2.1,23.5,992.0,968.81,705.09
2018,5,12,12,15,930.0,113.0,2.2,23.4,987.5,990.9,720.42
2018,5,12,12,30,924.0,116.0,2.3,23.3,983.0,1009.37,733.58
2018,5,12,12,45,911.5,122.0,2.45,23.25,969.5,1020.76,742.73
2018,5,12,13,0,899.0,128.0,2.6,23.2,956.0,1028.34,749.57
2018,5,12,13,15,894.5,127.0,2.7,23.0,938.0,1033.17,754.69
2018,5,12,13,30,890.0,126.0,2.8,22.8,920.0,1034.27,757.55
2018,5,12,13,45,883.5,124.5,2.95,22.65,895.0,1029.14,756.79
2018,5,12,14,0,877.0,123.0,3.1,22.5,870.0,1020.33,753.72
2018,5,12,14,15,867.5,122.0,3.15,22.2,838.0,1005.48,746.31
2018,5,12,14,30,858.0,121.0,3.2,21.9,806.0,987.22,736.72
2018,5,12,14,45,846.0,119.0,3.25,21.65,768.5,962.2,722.46
2018,5,12,15,0,834.0,117.0,3.3,21.4,731.0,943.97,712.81
2018,5,12,15,15,819.0,115.0,3.3,21.4,689.0,909.94,691.23
2018,5,12,15,30,804.0,113.0,3.3,21.4,647.0,873.38,667.88
2018,5,12,15,45,785.0,110.0,3.3,20.65,600.5,829.94,641.33
2018,5,12,16,0,766.0,107.0,3.3,19.9,554.0,784.75,613.04
2018,5,12,16,15,741.0,103.5,3.25,19.45,505.0,732.72,578.24
2018,5,12,16,30,716.0,100.0,3.2,19.0,456.0,683.62,544.94
2018,5,12,16,45,683.0,95.0,3.1,18.6,405.0,623.22,501.69
2018,5,12,17,0,650.0,90.0,3.0,18.2,354.0,563.62,456.78
2018,5,12,17,15,605.0,84.5,2.85,17.7,303.5,497.12,404.98
2018,5,12,17,30,560.0,79.0,2.7,17.2,253.0,433.36,353.64
2018,5,12,17,45,497.0,71.5,2.55,16.75,204.5,361.12,293.69
2018,5,12,18,0,434.0,64.0,2.4,16.3,156.0,294.32,236.41
2018,5,12,18,15,342.0,53.0,2.2,15.8,113.5,216.66,169.43
2018,5,12,18,30,250.0,42.0,2.0,15.3,71.0,152.44,112.22
2018,5,12,18,45,153.5,28.0,1.85,14.8,43.0,88.86,36.5
2018,5,12,19,0,57.0,14.0,1.7,14.3,15.0,26.24,0.0
2018,5,12,19,15,28.5,7.0,1.7,14.1,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,13,4,45,7.0,2.5,1.95,11.9,2.5,0.0,0.0
2018,5,13,5,0,14.0,5.0,2.0,12.0,5.0,0.0,0.0
2018,5,13,5,15,79.5,19.0,2.15,12.3,25.0,17.28,0.0
2018,5,13,5,30,145.0,33.0,2.3,12.6,45.0,25.9,13.01
2018,5,13,5,45,243.0,46.5,2.45,12.9,82.5,35.96,25.48
2018,5,13,6,0,341.0,60.0,2.6,13.2,120.0,45.74,34.86
2018,5,13,6,15,247.0,71.5,2.6,13.4,122.5,52.96,41.69
2018,5,13,6,30,153.0,83.0,2.6,13.6,125.0,63.32,51.1
