Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,17,45,610.5,70.5,3.4,21.2,267.0,423.57,339.93
2018,6,11,18,0,563.0,65.0,3.4,20.6,218.0,361.34,288.44
2018,6,11,18,15,494.5,58.5,3.3,19.85,172.5,292.92,230.53
2018,6,11,18,30,426.0,52.0,3.2,19.1,127.0,231.01,176.7
2018,6,11,18,45,324.0,42.0,3.05,18.35,89.0,162.04,117.35
2018,6,11,19,0,222.0,32.0,2.9,17.6,51.0,104.36,61.17
2018,6,11,19,15,127.5,19.5,2.85,17.15,29.0,43.16,0.0
2018,6,11,19,30,33.0,7.0,2.8,16.7,7.0,6.37,0.0
2018,6,11,19,45,16.5,3.5,2.75,16.3,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,12,4,45,68.5,8.0,1.45,14.0,10.0,0.0,0.0
2018,6,12,5,0,137.0,16.0,1.4,14.3,20.0,14.55,0.0
2018,6,12,5,15,261.5,25.5,1.4,14.8,50.5,21.12,7.76
2018,6,12,5,30,386.0,35.0,1.4,15.3,81.0,28.27,18.42
2018,6,12,5,45,471.0,42.0,1.4,15.85,124.0,32.92,23.19
2018,6,12,6,0,556.0,49.0,1.4,16.4,167.0,37.5,27.52
2018,6,12,6,15,611.0,53.5,1.4,16.95,215.0,39.84,29.72
2018,6,12,6,30,666.0,58.0,1.4,17.5,263.0,46.08,35.21
2018,6,12,6,45,704.0,61.5,1.4,18.05,313.0,47.69,36.5
2018,6,12,7,0,742.0,65.0,1.4,18.6,363.0,49.27,37.71
2018,6,12,7,15,769.5,68.5,1.45,19.3,413.5,50.73,38.74
2018,6,12,7,30,797.0,72.0,1.5,20.0,464.0,57.51,44.34
2018,6,12,7,45,817.5,74.5,1.55,20.75,513.0,118.78,63.12
2018,6,12,8,0,838.0,77.0,1.6,21.5,562.0,174.15,99.23
2018,6,12,8,15,854.0,79.0,1.7,22.1,608.5,230.37,143.92
2018,6,12,8,30,870.0,81.0,1.8,22.7,655.0,287.94,192.82
2018,6,12,8,45,882.0,82.5,1.85,23.25,697.5,345.0,242.06
2018,6,12,9,0,894.0,84.0,1.9,23.8,740.0,402.48,290.89
2018,6,12,9,15,903.0,86.0,2.0,24.15,778.5,459.26,338.29
2018,6,12,9,30,912.0,88.0,2.1,24.5,817.0,515.65,383.97
2018,6,12,9,45,919.5,88.5,2.2,24.85,849.5,569.35,426.29
2018,6,12,10,0,927.0,89.0,2.3,25.2,882.0,621.99,466.54
2018,6,12,10,15,932.0,90.5,2.35,25.4,909.0,672.62,504.24
2018,6,12,10,30,937.0,92.0,2.4,25.6,936.0,721.52,539.7
2018,6,12,10,45,940.5,93.0,2.45,25.75,956.0,766.94,571.03
2018,6,12,11,0,944.0,94.0,2.5,25.9,976.0,810.08,599.46
2018,6,12,11,15,946.0,95.0,2.6,25.95,989.5,849.58,625.8
2018,6,12,11,30,948.0,96.0,2.7,26.0,1003.0,886.36,650.24
2018,6,12,11,45,948.5,96.5,2.8,26.05,1009.0,918.52,671.58
2018,6,12,12,0,949.0,97.0,2.9,26.1,1015.0,947.61,690.92
2018,6,12,12,15,948.5,97.5,3.0,26.05,1013.5,972.6,707.89
2018,6,12,12,30,948.0,98.0,3.1,26.0,1012.0,994.25,722.79
2018,6,12,12,45,945.5,98.5,3.2,25.9,1003.5,1010.53,734.45
2018,6,12,13,0,943.0,99.0,3.3,25.8,995.0,1023.2,743.93
2018,6,12,13,15,940.0,98.5,3.35,25.7,979.0,1030.7,749.81
2018,6,12,13,30,937.0,98.0,3.4,25.6,963.0,1034.46,753.43
2018,6,12,13,45,933.0,97.0,3.5,25.45,940.5,1032.96,754.31
2018,6,12,14,0,929.0,96.0,3.6,25.3,918.0,1027.72,752.9
2018,6,12,14,15,892.5,111.5,3.6,25.1,880.0,1004.31,739.07
2018,6,12,14,30,856.0,127.0,3.6,24.9,842.0,977.9,723.39
2018,6,12,14,45,848.0,124.0,3.65,24.7,807.0,957.13,711.77
2018,6,12,15,0,840.0,121.0,3.7,24.5,772.0,933.22,697.96
2018,6,12,15,15,860.0,105.0,3.7,24.5,741.5,918.1,689.29
2018,6,12,15,30,880.0,89.0,3.7,24.5,711.0,898.21,677.34
2018,6,12,15,45,868.0,87.0,3.7,24.05,667.5,861.72,655.11
2018,6,12,16,0,856.0,85.0,3.7,23.6,624.0,822.9,631.07
2018,6,12,16,15,840.0,82.0,3.7,23.25,577.0,777.61,601.82
2018,6,12,16,30,824.0,79.0,3.7,22.9,530.0,736.74,575.28
2018,6,12,16,45,801.0,76.5,3.65,22.55,480.5,683.68,539.08
2018,6,12,17,0,778.0,74.0,3.6,22.2,431.0,630.18,501.36
2018,6,12,17,15,746.5,70.5,3.6,21.65,380.0,570.0,456.49
2018,6,12,17,30,715.0,67.0,3.6,21.1,329.0,510.84,410.77
2018,6,12,17,45,671.0,62.5,3.55,20.55,279.0,445.22,358.13
2018,6,12,18,0,627.0,58.0,3.5,20.0,229.0,384.63,307.54
2018,6,12,18,15,559.5,53.0,3.45,19.3,182.0,315.09,248.38
2018,6,12,18,30,492.0,48.0,3.4,18.6,135.0,251.9,192.96
2018,6,12,18,45,387.0,40.0,3.3,17.9,95.5,180.41,130.91
2018,6,12,19,0,282.0,32.0,3.2,17.2,56.0,119.75,71.3
2018,6,12,19,15,166.0,20.0,3.25,16.75,32.0,51.44,0.0
2018,6,12,19,30,50.0,8.0,3.3,16.3,8.0,14.55,0.0
2018,6,12,19,45,25.0,4.0,3.3,15.9,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,4,45,59.0,8.0,2.65,12.85,10.0,0.0,0.0
2018,6,13,5,0,118.0,16.0,2.7,13.1,20.0,14.55,0.0
2018,6,13,5,15,241.0,27.5,2.7,13.55,51.0,23.04,9.02
2018,6,13,5,30,364.0,39.0,2.7,14.0,82.0,31.95,21.64
2018,6,13,5,45,454.5,45.5,2.7,14.5,125.0,35.94,25.95
2018,6,13,6,0,545.0,52.0,2.7,15.0,168.0,39.96,29.85
2018,6,13,6,15,603.5,57.0,2.65,15.5,217.0,42.59,32.32
2018,6,13,6,30,662.0,62.0,2.6,16.0,266.0,45.19,34.62
2018,6,13,6,45,703.5,65.5,2.55,16.55,317.0,50.93,39.58
2018,6,13,7,0,745.0,69.0,2.5,17.1,368.0,52.41,40.69
2018,6,13,7,15,773.5,72.0,2.5,17.75,419.0,53.38,41.3
2018,6,13,7,30,802.0,75.0,2.5,18.4,470.0,59.19,46.09
2018,6,13,7,45,823.0,77.5,2.55,19.1,519.0,112.88,58.71
2018,6,13,8,0,844.0,80.0,2.6,19.8,568.0,176.56,101.83
2018,6,13,8,15,860.0,82.0,2.6,20.45,615.0,233.17,147.18
2018,6,13,8,30,876.0,84.0,2.6,21.1,662.0,291.12,196.84
2018,6,13,8,45,888.5,85.5,2.65,21.8,705.0,348.72,246.96
2018,6,13,9,0,901.0,87.0,2.7,22.5,748.0,406.77,296.71
2018,6,13,9,15,908.5,89.5,2.75,23.0,786.0,463.75,344.61
2018,6,13,9,30,916.0,92.0,2.8,23.5,824.0,520.17,390.53
2018,6,13,9,45,918.5,96.5,2.85,24.0,856.0,574.81,433.57
2018,6,13,10,0,921.0,101.0,2.9,24.5,888.0,627.94,474.04
2018,6,13,10,15,925.5,102.0,2.95,24.85,914.0,677.66,511.17
2018,6,13,10,30,930.0,103.0,3.0,25.2,940.0,725.6,546.01
2018,6,13,10,45,934.0,103.0,3.05,25.5,960.0,770.33,577.21
2018,6,13,11,0,938.0,103.0,3.1,25.8,980.0,812.82,605.13
2018,6,13,11,15,940.0,103.5,3.2,26.0,993.0,851.75,630.91
2018,6,13,11,30,942.0,104.0,3.3,26.2,1006.0,887.98,654.76
2018,6,13,11,45,942.5,104.0,3.35,26.35,1011.0,919.61,675.28
2018,6,13,12,0,943.0,104.0,3.4,26.5,1016.0,948.19,693.75
2018,6,13,12,15,940.0,106.0,3.55,26.5,1014.0,972.27,710.36
2018,6,13,12,30,937.0,108.0,3.7,26.5,1012.0,992.98,724.85
2018,6,13,12,45,931.0,110.5,3.8,26.5,1002.0,1007.83,735.28
2018,6,13,13,0,925.0,113.0,3.9,26.5,992.0,1019.08,743.5
2018,6,13,13,15,921.0,112.5,4.0,26.35,975.5,1025.69,749.26
2018,6,13,13,30,917.0,112.0,4.1,26.2,959.0,1028.61,752.77
2018,6,13,13,45,911.0,111.5,4.25,26.0,935.5,1025.87,753.14
2018,6,13,14,0,905.0,111.0,4.4,25.8,912.0,1019.48,751.23
2018,6,13,14,15,899.5,109.5,4.45,25.5,883.5,1008.95,746.37
2018,6,13,14,30,894.0,108.0,4.5,25.2,855.0,994.9,739.26
2018,6,13,14,45,885.0,106.5,4.6,24.9,820.0,974.06,728.1
2018,6,13,15,0,876.0,105.0,4.7,24.6,785.0,950.03,714.88
2018,6,13,15,15,864.5,103.0,4.7,24.6,745.0,920.13,695.93
2018,6,13,15,30,853.0,101.0,4.7,24.6,705.0,887.5,675.03
2018,6,13,15,45,840.5,98.0,4.8,23.75,661.5,850.37,653.7
2018,6,13,16,0,828.0,95.0,4.9,22.9,618.0,818.18,635.43
2018,6,13,16,15,810.0,92.0,4.9,22.45,570.5,771.91,604.99
2018,6,13,16,30,792.0,89.0,4.9,22.0,523.0,724.26,573.04
2018,6,13,16,45,769.0,85.5,4.9,21.5,474.0,671.31,536.56
2018,6,13,17,0,746.0,82.0,4.9,21.0,425.0,617.98,498.07
2018,6,13,17,15,713.5,78.0,4.85,20.4,374.5,557.98,452.33
2018,6,13,17,30,681.0,74.0,4.8,19.8,324.0,501.29,407.61
2018,6,13,17,45,635.0,68.5,4.75,19.2,274.0,435.19,353.85
2018,6,13,18,0,589.0,63.0,4.7,18.6,224.0,372.45,300.99
2018,6,13,18,15,521.5,57.0,4.55,18.0,178.0,303.65,241.63
2018,6,13,18,30,454.0,51.0,4.4,17.4,132.0,241.21,186.38
2018,6,13,18,45,353.5,41.5,4.3,16.8,93.0,171.57,125.57
2018,6,13,19,0,253.0,32.0,4.2,16.2,54.0,113.22,68.68
2018,6,13,19,15,148.0,19.5,4.2,15.8,30.5,47.51,0.0
2018,6,13,19,30,43.0,7.0,4.2,15.4,7.0,12.66,0.0
2018,6,13,19,45,21.5,3.5,4.15,15.0,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,4,45,41.5,8.0,3.65,12.3,9.5,0.0,0.0
2018,6,14,5,0,83.0,16.0,3.7,12.4,19.0,14.55,0.0
2018,6,14,5,15,190.5,29.0,3.65,12.7,48.5,22.85,8.91
2018,6,14,5,30,298.0,42.0,3.6,13.0,78.0,32.71,22.37
2018,6,14,5,45,304.0,51.0,3.5,13.3,102.0,38.94,28.71
2018,6,14,6,0,310.0,60.0,3.4,13.6,126.0,44.9,34.41
2018,6,14,6,15,174.0,82.0,3.25,13.95,121.0,62.75,50.48
2018,6,14,6,30,38.0,104.0,3.1,14.3,116.0,84.26,69.56
2018,6,14,6,45,32.0,122.5,3.0,14.65,133.5,98.04,81.51
2018,6,14,7,0,26.0,141.0,2.9,15.0,151.0,111.55,93.01
2018,6,14,7,15,52.0,169.5,2.75,15.4,193.5,131.23,109.62
2018,6,14,7,30,78.0,198.0,2.6,15.8,236.0,151.01,126.02
2018,6,14,7,45,158.0,220.5,2.45,16.2,308.5,173.26,132.32
2018,6,14,8,0,238.0,243.0,2.3,16.6,381.0,205.7,152.81
2018,6,14,8,15,401.0,219.0,2.25,17.0,474.0,233.88,168.22
2018,6,14,8,30,564.0,195.0,2.2,17.4,567.0,286.09,205.71
2018,6,14,8,45,714.5,149.5,2.15,17.8,652.5,333.89,242.91
2018,6,14,9,0,865.0,104.0,2.1,18.2,738.0,406.28,300.73
2018,6,14,9,15,878.5,104.0,2.1,18.5,777.5,461.99,347.9
2018,6,14,9,30,892.0,104.0,2.1,18.8,817.0,517.77,393.75
2018,6,14,9,45,906.5,101.5,2.15,19.15,851.5,571.85,437.02
2018,6,14,10,0,921.0,99.0,2.2,19.5,886.0,625.54,478.66
2018,6,14,10,15,927.0,100.0,2.25,19.75,913.5,676.19,517.01
2018,6,14,10,30,933.0,101.0,2.3,20.0,941.0,725.21,553.16
2018,6,14,10,45,937.5,101.5,2.4,20.25,961.5,770.86,585.7
2018,6,14,11,0,942.0,102.0,2.5,20.5,982.0,814.32,615.02
2018,6,14,11,15,944.5,102.5,2.6,20.6,995.5,853.82,641.77
2018,6,14,11,30,947.0,103.0,2.7,20.7,1009.0,890.64,666.61
2018,6,14,11,45,948.5,102.5,2.8,20.8,1015.0,922.86,688.28
2018,6,14,12,0,950.0,102.0,2.9,20.9,1021.0,952.05,707.95
2018,6,14,12,15,948.0,103.5,3.0,20.9,1019.5,976.77,724.93
2018,6,14,12,30,946.0,105.0,3.1,20.9,1018.0,998.12,739.78
2018,6,14,12,45,942.0,106.0,3.2,20.9,1008.5,1013.6,750.86
2018,6,14,13,0,938.0,107.0,3.3,20.9,999.0,1025.46,759.7
2018,6,14,13,15,935.0,106.5,3.35,20.85,983.0,1033.14,765.66
2018,6,14,13,30,932.0,106.0,3.4,20.8,967.0,1037.1,769.32
2018,6,14,13,45,928.0,105.0,3.45,20.75,944.5,1035.82,769.67
2018,6,14,14,0,924.0,104.0,3.5,20.7,922.0,1030.82,767.72
2018,6,14,14,15,916.5,102.5,3.5,20.6,891.5,1018.17,760.57
2018,6,14,14,30,909.0,101.0,3.5,20.5,861.0,1001.97,751.19
2018,6,14,14,45,900.5,99.5,3.55,20.4,826.0,981.38,739.28
2018,6,14,15,0,892.0,98.0,3.6,20.3,791.0,957.53,725.18
2018,6,14,15,15,881.0,96.0,3.6,20.3,750.5,927.74,706.36
2018,6,14,15,30,870.0,94.0,3.6,20.3,710.0,895.13,685.56
2018,6,14,15,45,855.5,92.5,3.6,19.95,666.0,857.46,661.95
2018,6,14,16,0,841.0,91.0,3.6,19.6,622.0,817.64,636.54
2018,6,14,16,15,822.5,88.0,3.6,19.3,574.0,777.59,610.5
2018,6,14,16,30,804.0,85.0,3.6,19.0,526.0,729.14,577.86
2018,6,14,16,45,779.0,82.5,3.6,18.75,476.5,675.48,540.61
2018,6,14,17,0,754.0,80.0,3.6,18.5,427.0,621.56,501.62
2018,6,14,17,15,720.0,76.0,3.6,18.1,376.0,560.29,454.97
2018,6,14,17,30,686.0,72.0,3.6,17.7,325.0,502.28,409.24
2018,6,14,17,45,638.5,67.5,3.55,17.35,275.0,436.33,355.43
2018,6,14,18,0,591.0,63.0,3.5,17.0,225.0,373.85,302.64
2018,6,14,18,15,521.0,57.5,3.45,16.55,179.0,304.39,242.85
2018,6,14,18,30,451.0,52.0,3.4,16.1,133.0,241.49,187.27
2018,6,14,18,45,345.0,43.0,3.3,15.65,94.0,170.6,125.5
2018,6,14,19,0,239.0,34.0,3.2,15.2,55.0,112.36,69.4
2018,6,14,19,15,139.0,21.0,3.2,14.9,31.5,47.19,0.0
2018,6,14,19,30,39.0,8.0,3.2,14.6,8.0,13.02,0.0
2018,6,14,19,45,19.5,4.0,3.2,14.3,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,15,4,45,36.0,8.5,3.25,12.7,9.5,0.0,0.0
2018,6,15,5,0,72.0,17.0,3.3,12.8,19.0,15.46,0.0
2018,6,15,5,15,173.5,30.0,3.35,13.05,47.5,23.64,9.33
2018,6,15,5,30,275.0,43.0,3.4,13.3,76.0,33.45,22.97
2018,6,15,5,45,366.0,52.0,3.45,13.55,117.0,41.58,30.99
2018,6,15,6,0,457.0,61.0,3.5,13.8,158.0,47.4,36.59
2018,6,15,6,15,516.5,67.5,3.5,14.1,204.5,50.8,39.82
2018,6,15,6,30,576.0,74.0,3.5,14.4,251.0,54.13,42.81
2018,6,15,6,45,616.0,79.5,3.5,14.7,299.5,56.46,44.79
2018,6,15,7,0,656.0,85.0,3.5,15.0,348.0,58.68,46.59
2018,6,15,7,15,687.5,89.5,3.55,15.3,397.5,60.0,47.55
2018,6,15,7,30,719.0,94.0,3.6,15.6,447.0,64.66,51.42
2018,6,15,7,45,743.0,97.0,3.6,15.85,495.5,120.4,68.92
2018,6,15,8,0,767.0,100.0,3.6,16.1,544.0,172.66,103.67
2018,6,15,8,15,786.0,102.5,3.6,16.35,590.0,226.28,147.26
2018,6,15,8,30,805.0,105.0,3.6,16.6,636.0,281.79,195.68
2018,6,15,8,45,697.5,156.0,3.6,16.85,638.0,333.01,244.79
2018,6,15,9,0,590.0,207.0,3.6,17.1,640.0,377.12,285.87
2018,6,15,9,15,511.0,252.5,3.6,17.35,641.5,417.05,320.79
2018,6,15,9,30,432.0,298.0,3.6,17.6,643.0,447.6,346.52
2018,6,15,9,45,343.0,342.0,3.6,17.8,623.0,465.88,361.36
2018,6,15,10,0,254.0,386.0,3.6,18.0,603.0,472.28,365.97
2018,6,15,10,15,207.5,413.0,3.6,18.15,594.0,485.1,375.09
2018,6,15,10,30,161.0,440.0,3.6,18.3,585.0,491.06,378.58
2018,6,15,10,45,146.0,449.0,3.6,18.45,582.5,500.69,385.22
2018,6,15,11,0,131.0,458.0,3.6,18.6,580.0,508.79,390.58
2018,6,15,11,15,117.0,455.5,3.65,18.6,566.0,506.19,388.41
2018,6,15,11,30,103.0,453.0,3.7,18.6,552.0,496.94,381.36
2018,6,15,11,45,120.0,453.5,3.75,18.65,569.5,525.89,403.25
2018,6,15,12,0,137.0,454.0,3.8,18.7,587.0,550.27,421.6
2018,6,15,12,15,167.5,457.0,3.9,18.65,619.0,589.65,451.54
2018,6,15,12,30,198.0,460.0,4.0,18.6,651.0,629.66,481.74
2018,6,15,12,45,272.0,431.5,4.05,18.55,691.5,691.59,528.99
2018,6,15,13,0,346.0,403.0,4.1,18.5,732.0,744.22,569.23
2018,6,15,13,15,397.0,369.0,4.15,18.4,740.5,780.03,596.84
2018,6,15,13,30,448.0,335.0,4.2,18.3,749.0,803.65,616.11
2018,6,15,13,45,567.0,274.0,4.3,18.2,785.0,867.53,666.03
2018,6,15,14,0,686.0,213.0,4.4,18.1,821.0,926.04,710.61
2018,6,15,14,15,783.5,161.0,4.4,17.95,833.5,959.19,734.59
2018,6,15,14,30,881.0,109.0,4.4,17.8,846.0,983.19,752.46
2018,6,15,14,45,875.0,106.0,4.45,17.65,812.5,963.92,740.99
2018,6,15,15,0,869.0,103.0,4.5,17.5,779.0,941.36,727.53
2018,6,15,15,15,858.0,101.0,4.5,17.5,739.5,912.15,708.51
2018,6,15,15,30,847.0,99.0,4.5,17.5,700.0,880.21,687.52
2018,6,15,15,45,833.5,96.0,4.5,17.1,656.0,842.46,663.25
2018,6,15,16,0,820.0,93.0,4.5,16.7,612.0,809.64,642.31
2018,6,15,16,15,801.5,91.0,4.45,16.45,565.5,764.5,611.3
2018,6,15,16,30,783.0,89.0,4.4,16.2,519.0,718.03,578.91
2018,6,15,16,45,758.0,86.0,4.4,15.95,470.0,664.64,540.93
2018,6,15,17,0,733.0,83.0,4.4,15.7,421.0,611.04,501.07
2018,6,15,17,15,696.0,80.0,4.35,15.4,370.5,552.05,454.77
2018,6,15,17,30,659.0,77.0,4.3,15.1,320.0,492.72,406.88
2018,6,15,17,45,606.0,73.0,4.25,14.75,270.5,425.63,351.28
2018,6,15,18,0,553.0,69.0,4.2,14.4,221.0,362.53,297.27
2018,6,15,18,15,479.0,63.0,4.1,14.1,175.5,292.54,236.24
2018,6,15,18,30,405.0,57.0,4.0,13.8,130.0,229.47,180.07
2018,6,15,18,45,297.5,46.5,3.9,13.45,91.5,158.5,118.07
2018,6,15,19,0,190.0,36.0,3.8,13.1,53.0,102.06,64.49
2018,6,15,19,15,108.0,21.5,3.75,12.95,30.0,49.83,0.0
2018,6,15,19,30,26.0,7.0,3.7,12.8,7.0,10.22,0.0
2018,6,15,19,45,13.0,3.5,3.65,12.7,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,16,4,45,29.5,8.0,1.4,13.05,9.0,0.0,0.0
2018,6,16,5,0,59.0,16.0,1.4,13.1,18.0,14.55,0.0
2018,6,16,5,15,153.5,31.0,1.4,13.35,46.5,24.42,9.74
2018,6,16,5,30,248.0,46.0,1.4,13.6,75.0,35.76,24.93
2018,6,16,5,45,287.0,57.0,1.45,13.8,106.0,43.51,32.68
2018,6,16,6,0,326.0,68.0,1.5,14.0,137.0,50.97,39.75
2018,6,16,6,15,352.5,83.5,1.5,14.3,176.0,61.39,49.21
2018,6,16,6,30,379.0,99.0,1.5,14.6,215.0,71.34,58.04
2018,6,16,6,45,434.0,106.5,1.55,14.9,262.5,75.36,61.46
2018,6,16,7,0,489.0,114.0,1.6,15.2,310.0,79.23,64.63
2018,6,16,7,15,497.0,130.5,1.55,15.6,352.5,88.55,72.46
2018,6,16,7,30,505.0,147.0,1.5,16.0,395.0,99.48,81.55
2018,6,16,7,45,633.5,127.0,1.5,16.35,471.0,127.4,78.31
2018,6,16,8,0,762.0,107.0,1.5,16.7,547.0,176.78,106.59
2018,6,16,8,15,781.0,110.0,1.55,17.1,593.5,230.5,149.51
2018,6,16,8,30,800.0,113.0,1.6,17.5,640.0,286.14,197.08
2018,6,16,8,45,816.0,114.5,1.6,17.9,683.0,341.32,245.06
2018,6,16,9,0,832.0,116.0,1.6,18.3,726.0,397.55,293.25
2018,6,16,9,15,846.0,116.5,1.7,18.7,765.0,456.68,342.67
2018,6,16,9,30,860.0,117.0,1.8,19.1,804.0,511.49,387.54
2018,6,16,9,45,873.5,115.5,1.9,19.5,838.0,564.37,429.72
2018,6,16,10,0,887.0,114.0,2.0,19.9,872.0,616.84,470.37
2018,6,16,10,15,893.5,115.0,2.1,20.15,899.0,666.33,507.98
2018,6,16,10,30,900.0,116.0,2.2,20.4,926.0,714.31,543.59
2018,6,16,10,45,904.5,116.5,2.3,20.65,946.5,758.71,575.8
2018,6,16,11,0,909.0,117.0,2.4,20.9,967.0,801.02,604.34
2018,6,16,11,15,912.0,117.5,2.5,21.05,980.5,839.86,630.55
2018,6,16,11,30,915.0,118.0,2.6,21.2,994.0,876.18,654.93
2018,6,16,11,45,916.0,118.5,2.75,21.35,1000.0,908.1,676.67
2018,6,16,12,0,917.0,119.0,2.9,21.5,1006.0,937.12,696.47
2018,6,16,12,15,862.0,148.5,3.05,21.45,981.5,937.91,698.0
2018,6,16,12,30,807.0,178.0,3.2,21.4,957.0,945.73,704.54
2018,6,16,12,45,654.5,250.0,3.35,21.35,878.5,894.26,670.53
2018,6,16,13,0,502.0,322.0,3.5,21.3,800.0,827.75,622.43
2018,6,16,13,15,407.0,342.5,3.6,21.15,726.0,763.85,577.37
2018,6,16,13,30,312.0,363.0,3.7,21.0,652.0,683.74,519.97
2018,6,16,13,45,332.0,333.0,3.85,20.85,633.5,676.71,517.78
2018,6,16,14,0,352.0,303.0,4.0,20.7,615.0,682.91,524.38
2018,6,16,14,15,618.0,209.5,4.05,20.45,735.5,853.87,654.22
2018,6,16,14,30,884.0,116.0,4.1,20.2,856.0,993.49,751.58
2018,6,16,14,45,875.5,114.5,4.2,19.95,822.0,973.52,739.33
2018,6,16,15,0,867.0,113.0,4.3,19.7,788.0,950.38,726.09
2018,6,16,15,15,855.0,111.5,4.3,19.7,748.0,920.98,707.22
2018,6,16,15,30,843.0,110.0,4.3,19.7,708.0,897.33,692.38
2018,6,16,15,45,734.0,126.0,4.4,19.1,623.0,797.26,624.7
2018,6,16,16,0,625.0,142.0,4.5,18.5,538.0,705.11,561.09
2018,6,16,16,15,586.5,138.5,4.6,18.1,487.5,648.65,521.52
2018,6,16,16,30,548.0,135.0,4.7,17.7,437.0,592.84,480.64
2018,6,16,16,45,616.5,116.5,4.75,17.35,426.0,599.51,488.53
2018,6,16,17,0,685.0,98.0,4.8,17.0,415.0,598.24,489.46
2018,6,16,17,15,671.5,90.5,4.8,16.55,371.0,549.09,451.36
2018,6,16,17,30,658.0,83.0,4.8,16.1,327.0,499.47,411.73
2018,6,16,17,45,606.0,78.5,4.85,15.7,277.0,432.22,356.25
2018,6,16,18,0,554.0,74.0,4.9,15.3,227.0,368.8,302.17
2018,6,16,18,15,479.0,66.5,4.8,14.85,180.0,296.5,239.39
2018,6,16,18,30,404.0,59.0,4.7,14.4,133.0,231.32,181.6
2018,6,16,18,45,295.0,48.5,4.6,14.0,94.0,160.23,119.53
2018,6,16,19,0,186.0,38.0,4.5,13.6,55.0,103.42,66.02
2018,6,16,19,15,105.0,23.0,4.45,13.4,31.5,51.03,0.0
2018,6,16,19,30,24.0,8.0,4.4,13.2,8.0,10.85,0.0
2018,6,16,19,45,12.0,4.0,4.35,13.0,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,17,4,45,20.5,8.0,2.15,13.6,8.5,0.0,0.0
2018,6,17,5,0,41.0,16.0,2.1,13.7,17.0,14.55,0.0
2018,6,17,5,15,87.5,30.0,2.15,13.85,38.5,24.0,9.31
2018,6,17,5,30,134.0,44.0,2.2,14.0,60.0,34.86,24.09
2018,6,17,5,45,176.5,59.0,2.2,14.15,90.0,46.2,34.96
2018,6,17,6,0,219.0,74.0,2.2,14.3,120.0,57.25,45.22
2018,6,17,6,15,311.0,86.5,2.2,14.5,171.0,63.42,50.95
2018,6,17,6,30,403.0,99.0,2.2,14.7,222.0,71.49,58.15
2018,6,17,6,45,430.0,110.0,2.2,14.85,263.0,77.81,63.64
2018,6,17,7,0,457.0,121.0,2.2,15.0,304.0,83.8,68.72
2018,6,17,7,15,290.5,154.0,2.2,15.2,276.0,109.71,91.04
2018,6,17,7,30,124.0,187.0,2.2,15.4,248.0,136.94,114.12
2018,6,17,7,45,86.0,208.0,2.15,15.6,252.5,167.31,130.36
2018,6,17,8,0,48.0,229.0,2.1,15.8,257.0,185.79,145.54
2018,6,17,8,15,42.5,236.5,2.05,16.1,262.5,196.98,154.16
2018,6,17,8,30,37.0,244.0,2.0,16.4,268.0,207.15,162.08
2018,6,17,8,45,29.5,250.0,1.95,16.75,270.0,214.67,167.86
2018,6,17,9,0,22.0,256.0,1.9,17.1,272.0,226.59,176.96
2018,6,17,9,15,51.0,303.0,1.85,17.45,343.0,273.74,212.84
2018,6,17,9,30,80.0,350.0,1.8,17.8,414.0,330.39,255.54
2018,6,17,9,45,133.5,378.5,1.75,18.2,490.5,386.38,297.23
2018,6,17,10,0,187.0,407.0,1.7,18.6,567.0,452.1,345.6
2018,6,17,10,15,268.0,393.5,1.65,18.95,630.5,505.07,384.65
2018,6,17,10,30,349.0,380.0,1.6,19.3,694.0,567.07,429.81
2018,6,17,10,45,541.5,293.5,1.55,19.65,793.5,654.6,494.6
2018,6,17,11,0,734.0,207.0,1.5,20.0,893.0,752.39,564.83
2018,6,17,11,15,807.5,169.5,1.5,20.3,934.0,807.05,601.82
2018,6,17,11,30,881.0,132.0,1.5,20.6,975.0,859.57,635.27
2018,6,17,11,45,884.0,131.0,1.5,20.9,981.5,891.01,654.42
2018,6,17,12,0,887.0,130.0,1.5,21.2,988.0,919.75,671.91
2018,6,17,12,15,888.0,129.0,1.5,21.4,987.5,943.84,686.59
2018,6,17,12,30,889.0,128.0,1.5,21.6,987.0,964.87,699.33
2018,6,17,12,45,890.0,126.0,1.55,21.8,979.5,981.77,710.23
2018,6,17,13,0,891.0,124.0,1.6,22.0,972.0,995.31,719.1
2018,6,17,13,15,888.0,123.0,1.65,22.1,956.5,1002.45,724.32
2018,6,17,13,30,885.0,122.0,1.7,22.2,941.0,1006.02,727.47
2018,6,17,13,45,881.0,120.5,1.75,22.25,919.0,1004.53,727.68
2018,6,17,14,0,877.0,119.0,1.8,22.3,897.0,999.48,725.78
2018,6,17,14,15,870.0,117.5,1.9,22.25,868.0,987.96,720.77
2018,6,17,14,30,863.0,116.0,2.0,22.2,839.0,973.04,713.61
2018,6,17,14,45,853.5,114.5,2.05,22.2,804.5,952.44,702.03
2018,6,17,15,0,844.0,113.0,2.1,22.2,770.0,928.77,688.45
2018,6,17,15,15,832.5,111.0,2.1,22.2,731.0,899.82,670.8
2018,6,17,15,30,821.0,109.0,2.1,22.2,692.0,876.62,657.0
2018,6,17,15,45,805.5,106.5,2.2,21.85,648.5,838.15,634.42
2018,6,17,16,0,790.0,104.0,2.3,21.5,605.0,797.67,610.07
2018,6,17,16,15,769.5,101.0,2.4,21.2,558.0,750.84,580.56
2018,6,17,16,30,749.0,98.0,2.5,20.9,511.0,702.89,549.53
2018,6,17,16,45,722.5,95.0,2.6,20.6,462.5,649.74,513.84
2018,6,17,17,0,696.0,92.0,2.7,20.3,414.0,599.2,477.72
2018,6,17,17,15,660.5,87.5,2.75,19.8,364.5,539.04,432.94
2018,6,17,17,30,625.0,83.0,2.8,19.3,315.0,480.45,387.78
2018,6,17,17,45,576.0,77.5,2.85,18.8,266.5,415.37,335.8
2018,6,17,18,0,527.0,72.0,2.9,18.3,218.0,353.96,284.93
2018,6,17,18,15,460.0,64.0,2.85,17.7,173.0,286.14,227.42
2018,6,17,18,30,393.0,56.0,2.8,17.1,128.0,224.75,173.98
2018,6,17,18,45,299.5,45.0,2.8,16.55,90.5,157.79,116.16
2018,6,17,19,0,206.0,34.0,2.8,16.0,53.0,104.08,65.71
2018,6,17,19,15,119.5,21.0,2.7,15.65,30.5,52.06,0.0
2018,6,17,19,30,33.0,8.0,2.6,15.3,8.0,12.21,0.0
2018,6,17,19,45,16.5,4.0,2.5,15.0,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.65,13.0,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.3,4.0,3.64,0.0
2018,6,18,5,15,0.0,10.5,1.75,13.65,10.5,9.22,0.05
2018,6,18,5,30,0.0,17.0,1.8,14.0,17.0,14.95,7.12
2018,6,18,5,45,0.0,26.5,1.85,14.4,26.5,23.33,14.9
2018,6,18,6,0,0.0,36.0,1.9,14.8,36.0,31.73,22.59
2018,6,18,6,15,0.0,49.5,1.9,15.15,49.5,43.69,33.36
2018,6,18,6,30,0.0,63.0,1.9,15.5,63.0,55.61,43.95
2018,6,18,6,45,0.0,79.0,1.85,15.85,79.0,69.04,55.69
2018,6,18,7,0,0.0,95.0,1.8,16.2,95.0,82.32,67.1
2018,6,18,7,15,1.5,120.0,1.75,16.6,120.5,102.36,84.15
2018,6,18,7,30,3.0,145.0,1.7,17.0,146.0,122.03,100.6
2018,6,18,7,45,19.0,179.5,1.65,17.4,190.0,150.81,118.34
2018,6,18,8,0,35.0,214.0,1.6,17.8,234.0,174.03,135.44
2018,6,18,8,15,98.0,249.5,1.6,18.2,312.5,216.33,165.73
2018,6,18,8,30,161.0,285.0,1.6,18.6,391.0,260.35,197.7
2018,6,18,8,45,307.5,268.0,1.65,19.05,487.0,301.39,226.06
2018,6,18,9,0,454.0,251.0,1.7,19.5,583.0,359.93,269.79
2018,6,18,9,15,653.0,182.0,1.7,19.9,688.0,419.27,315.05
2018,6,18,9,30,852.0,113.0,1.7,20.3,793.0,503.1,379.5
2018,6,18,9,45,852.0,118.5,1.7,20.7,822.5,554.03,419.36
2018,6,18,10,0,852.0,124.0,1.7,21.1,852.0,603.35,456.83
2018,6,18,10,15,859.0,125.0,1.75,21.4,878.5,651.59,492.86
2018,6,18,10,30,866.0,126.0,1.8,21.7,905.0,698.44,526.94
2018,6,18,10,45,871.0,126.5,1.85,21.95,925.5,741.86,557.92
2018,6,18,11,0,876.0,127.0,1.9,22.2,946.0,783.32,585.65
2018,6,18,11,15,810.5,171.5,2.0,22.4,937.5,810.68,603.8
2018,6,18,11,30,745.0,216.0,2.1,22.6,929.0,831.96,617.66
2018,6,18,11,45,600.0,310.0,2.2,22.75,886.5,819.22,605.75
2018,6,18,12,0,455.0,404.0,2.3,22.9,844.0,799.94,589.18
2018,6,18,12,15,471.5,399.0,2.4,22.95,854.5,828.75,609.94
2018,6,18,12,30,488.0,394.0,2.5,23.0,865.0,856.16,629.3
2018,6,18,12,45,446.0,398.0,2.6,23.05,826.0,834.23,614.41
2018,6,18,13,0,404.0,402.0,2.7,23.1,787.0,808.87,597.45
2018,6,18,13,15,406.0,390.0,2.75,23.0,771.5,808.46,598.59
2018,6,18,13,30,408.0,378.0,2.8,22.9,756.0,805.72,598.02
2018,6,18,13,45,513.5,317.0,2.85,22.85,780.5,854.55,635.63
2018,6,18,14,0,619.0,256.0,2.9,22.8,805.0,902.91,672.25
2018,6,18,14,15,624.0,243.5,2.95,22.6,782.0,894.41,668.14
2018,6,18,14,30,629.0,231.0,3.0,22.4,759.0,882.8,662.46
2018,6,18,14,45,678.5,197.5,3.05,22.25,745.5,889.02,668.96
2018,6,18,15,0,728.0,164.0,3.1,22.1,732.0,889.43,671.12
2018,6,18,15,15,778.0,134.5,3.1,22.1,713.0,884.41,669.03
2018,6,18,15,30,828.0,105.0,3.1,22.1,694.0,870.38,660.89
2018,6,18,15,45,814.0,102.0,3.15,21.65,650.5,840.69,643.42
2018,6,18,16,0,800.0,99.0,3.2,21.2,607.0,800.68,618.54
2018,6,18,16,15,782.0,95.5,3.2,20.9,560.5,755.0,588.62
2018,6,18,16,30,764.0,92.0,3.2,20.6,514.0,708.0,557.23
2018,6,18,16,45,740.0,88.5,3.2,20.3,465.5,655.6,521.19
2018,6,18,17,0,716.0,85.0,3.2,20.0,417.0,602.94,483.2
2018,6,18,17,15,684.0,80.5,3.2,19.55,368.0,546.27,440.48
2018,6,18,17,30,652.0,76.0,3.2,19.1,319.0,488.74,395.68
2018,6,18,17,45,607.0,71.0,3.2,18.7,270.5,425.18,344.42
2018,6,18,18,0,562.0,66.0,3.2,18.3,222.0,364.88,294.01
2018,6,18,18,15,497.5,58.5,3.1,17.8,176.5,296.96,236.04
2018,6,18,18,30,433.0,51.0,3.0,17.3,131.0,235.24,181.94
2018,6,18,18,45,338.5,42.0,2.9,16.85,93.0,168.91,124.21
2018,6,18,19,0,244.0,33.0,2.8,16.4,55.0,113.01,71.53
2018,6,18,19,15,143.5,20.5,2.75,16.1,31.5,56.67,0.0
2018,6,18,19,30,43.0,8.0,2.7,15.8,8.0,13.74,0.0
2018,6,18,19,45,21.5,4.0,2.65,15.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,19,4,45,16.0,3.5,2.25,13.25,4.0,0.0,0.0
2018,6,19,5,0,32.0,7.0,2.3,13.4,8.0,6.37,0.0
2018,6,19,5,15,101.5,18.5,2.3,13.65,29.0,14.41,3.13
2018,6,19,5,30,171.0,30.0,2.3,13.9,50.0,23.1,14.06
2018,6,19,5,45,157.0,30.0,2.3,14.15,55.0,22.61,14.27
2018,6,19,6,0,143.0,30.0,2.3,14.4,60.0,22.15,14.1
2018,6,19,6,15,90.5,47.0,2.3,14.6,68.0,37.11,27.57
2018,6,19,6,30,38.0,64.0,2.3,14.8,76.0,55.43,43.91
2018,6,19,6,45,19.0,66.0,2.25,15.05,72.0,57.28,45.46
2018,6,19,7,0,0.0,68.0,2.2,15.3,68.0,60.11,47.81
2018,6,19,7,15,0.0,92.5,2.2,15.55,92.5,80.94,65.88
2018,6,19,7,30,0.0,117.0,2.2,15.8,117.0,100.81,82.84
2018,6,19,7,45,4.0,146.5,2.15,16.1,149.0,125.06,98.55
2018,6,19,8,0,8.0,176.0,2.1,16.4,181.0,149.96,118.14
2018,6,19,8,15,14.5,196.5,2.05,16.85,206.0,169.16,132.72
2018,6,19,8,30,21.0,217.0,2.0,17.3,231.0,189.32,148.02
2018,6,19,8,45,28.5,234.0,2.0,17.75,254.0,202.23,157.52
2018,6,19,9,0,36.0,251.0,2.0,18.2,277.0,222.21,172.66
2018,6,19,9,15,61.0,283.0,2.0,18.7,330.5,262.3,203.12
2018,6,19,9,30,86.0,315.0,2.0,19.2,384.0,305.67,235.83
2018,6,19,9,45,134.5,338.5,2.0,19.65,451.0,355.3,273.14
2018,6,19,10,0,183.0,362.0,2.0,20.1,518.0,413.55,316.52
2018,6,19,10,15,239.0,364.5,2.05,20.5,575.0,462.6,353.05
2018,6,19,10,30,295.0,367.0,2.1,20.9,632.0,519.13,394.7
2018,6,19,10,45,363.0,352.0,2.1,21.25,686.0,574.95,435.55
2018,6,19,11,0,431.0,337.0,2.1,21.6,740.0,635.17,478.92
2018,6,19,11,15,617.0,255.5,2.2,21.8,841.5,733.54,551.84
2018,6,19,11,30,803.0,174.0,2.3,22.0,943.0,837.83,625.69
2018,6,19,11,45,870.5,136.0,2.35,22.2,974.5,882.78,654.66
2018,6,19,12,0,938.0,98.0,2.4,22.4,1006.0,935.15,688.8
2018,6,19,12,15,935.0,100.0,2.55,22.45,1004.0,959.29,705.39
2018,6,19,12,30,932.0,102.0,2.7,22.5,1002.0,980.08,720.1
2018,6,19,12,45,924.0,106.0,2.8,22.5,992.0,994.59,730.5
2018,6,19,13,0,916.0,110.0,2.9,22.5,982.0,1005.51,738.7
2018,6,19,13,15,913.5,109.5,3.05,22.45,967.0,1013.76,745.87
2018,6,19,13,30,911.0,109.0,3.2,22.4,952.0,1018.38,750.77
2018,6,19,13,45,907.5,107.5,3.3,22.3,930.5,1017.35,751.81
2018,6,19,14,0,904.0,106.0,3.4,22.2,909.0,1012.67,750.58
2018,6,19,14,15,897.5,105.0,3.5,22.0,880.5,1001.94,745.73
2018,6,19,14,30,891.0,104.0,3.6,21.8,852.0,987.73,738.63
2018,6,19,14,45,882.5,102.5,3.65,21.55,817.5,967.68,727.43
2018,6,19,15,0,874.0,101.0,3.7,21.3,783.0,944.43,714.07
2018,6,19,15,15,862.5,99.0,3.7,21.3,743.0,914.83,695.33
2018,6,19,15,30,851.0,97.0,3.7,21.3,703.0,882.5,674.66
2018,6,19,15,45,837.0,95.0,3.8,20.75,659.5,845.47,652.44
2018,6,19,16,0,823.0,93.0,3.9,20.2,616.0,813.42,633.41
2018,6,19,16,15,805.0,90.0,3.9,19.8,569.0,767.56,603.2
2018,6,19,16,30,787.0,87.0,3.9,19.4,522.0,720.33,571.52
2018,6,19,16,45,763.5,84.0,3.9,19.05,473.5,667.99,535.27
2018,6,19,17,0,740.0,81.0,3.9,18.7,425.0,615.32,497.26
2018,6,19,17,15,708.5,77.0,3.85,18.25,375.5,556.35,452.25
2018,6,19,17,30,677.0,73.0,3.8,17.8,326.0,500.44,408.11
2018,6,19,17,45,634.5,68.0,3.75,17.3,277.0,437.02,356.55
2018,6,19,18,0,592.0,63.0,3.7,16.8,228.0,376.58,305.6
2018,6,19,18,15,528.0,56.5,3.6,16.35,182.0,308.43,246.8
2018,6,19,18,30,464.0,50.0,3.5,15.9,136.0,246.33,191.75
2018,6,19,18,45,368.5,41.5,3.4,15.5,97.0,178.42,132.06
2018,6,19,19,0,273.0,33.0,3.3,15.1,58.0,120.92,77.38
2018,6,19,19,15,162.0,21.0,3.3,14.8,33.5,61.28,0.0
2018,6,19,19,30,51.0,9.0,3.3,14.5,9.0,15.89,0.0
2018,6,19,19,45,25.5,4.5,3.25,14.25,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,4,45,31.0,6.0,2.9,12.2,7.0,0.0,0.0
2018,6,20,5,0,62.0,12.0,3.0,12.4,14.0,10.91,0.0
2018,6,20,5,15,184.5,25.0,3.05,12.75,44.0,19.67,6.19
2018,6,20,5,30,307.0,38.0,3.1,13.1,74.0,31.01,20.84
2018,6,20,5,45,333.5,44.5,3.15,13.4,100.5,34.81,25.04
2018,6,20,6,0,360.0,51.0,3.2,13.7,127.0,38.52,28.71
2018,6,20,6,15,203.0,77.0,3.25,14.1,122.0,59.39,47.46
2018,6,20,6,30,46.0,103.0,3.3,14.5,117.0,83.55,68.88
2018,6,20,6,45,58.5,122.5,3.3,14.85,143.5,98.12,81.54
2018,6,20,7,0,71.0,142.0,3.3,15.2,170.0,112.42,93.74
2018,6,20,7,15,101.0,165.5,3.3,15.6,211.5,122.65,102.18
2018,6,20,7,30,131.0,189.0,3.3,16.0,253.0,137.65,114.6
2018,6,20,7,45,151.0,211.0,3.25,16.35,292.0,165.77,126.83
2018,6,20,8,0,171.0,233.0,3.2,16.7,331.0,196.72,148.84
2018,6,20,8,15,202.0,257.5,3.2,17.05,383.0,234.15,176.99
2018,6,20,8,30,233.0,282.0,3.2,17.4,435.0,268.86,203.85
2018,6,20,8,45,464.0,225.0,3.15,17.8,555.5,311.78,232.61
2018,6,20,9,0,695.0,168.0,3.1,18.2,676.0,381.88,285.89
2018,6,20,9,15,803.5,132.0,3.15,18.5,749.5,444.86,337.39
2018,6,20,9,30,912.0,96.0,3.2,18.8,823.0,516.4,395.27
2018,6,20,9,45,908.5,103.5,3.25,19.1,853.0,570.24,439.04
2018,6,20,10,0,905.0,111.0,3.3,19.4,883.0,622.03,479.91
2018,6,20,10,15,912.0,111.5,3.35,19.65,911.0,672.34,518.69
2018,6,20,10,30,919.0,112.0,3.4,19.9,939.0,721.14,555.37
2018,6,20,10,45,925.0,111.5,3.5,20.1,960.0,766.66,588.97
2018,6,20,11,0,931.0,111.0,3.6,20.3,981.0,810.14,618.88
2018,6,20,11,15,934.5,111.5,3.7,20.4,995.5,850.29,646.49
2018,6,20,11,30,938.0,112.0,3.8,20.5,1010.0,887.89,672.21
2018,6,20,11,45,941.5,110.5,3.9,20.6,1017.0,920.98,694.75
2018,6,20,12,0,945.0,109.0,4.0,20.7,1024.0,951.19,715.31
2018,6,20,12,15,945.0,109.0,4.05,20.65,1023.0,976.56,732.72
2018,6,20,12,30,945.0,109.0,4.1,20.6,1022.0,998.65,747.99
2018,6,20,12,45,943.5,108.5,4.2,20.6,1013.5,1015.41,759.93
2018,6,20,13,0,942.0,108.0,4.3,20.6,1005.0,1028.59,769.61
2018,6,20,13,15,939.5,107.0,4.35,20.5,989.5,1036.63,775.95
2018,6,20,13,30,937.0,106.0,4.4,20.4,974.0,1040.93,779.95
2018,6,20,13,45,933.5,104.5,4.4,20.3,951.5,1039.97,780.26
2018,6,20,14,0,930.0,103.0,4.4,20.2,929.0,1035.25,778.2
2018,6,20,14,15,924.0,101.5,4.4,20.05,900.0,1024.36,772.26
2018,6,20,14,30,918.0,100.0,4.4,19.9,871.0,1009.87,763.92
2018,6,20,14,45,910.5,98.5,4.4,19.75,836.5,990.43,752.41
2018,6,20,15,0,903.0,97.0,4.4,19.6,802.0,967.66,738.66
2018,6,20,15,15,892.0,95.0,4.4,19.6,761.5,937.92,719.65
2018,6,20,15,30,881.0,93.0,4.4,19.6,721.0,905.33,698.6
2018,6,20,15,45,868.0,91.0,4.35,19.2,677.0,868.35,675.01
2018,6,20,16,0,855.0,89.0,4.3,18.8,633.0,829.07,649.65
2018,6,20,16,15,838.0,86.5,4.25,18.55,585.5,783.95,619.32
2018,6,20,16,30,821.0,84.0,4.2,18.3,538.0,743.43,591.99
2018,6,20,16,45,798.5,80.5,4.15,18.0,488.0,689.91,554.54
2018,6,20,17,0,776.0,77.0,4.1,17.7,438.0,635.88,515.62
2018,6,20,17,15,745.0,73.0,4.05,17.3,387.0,575.66,469.49
2018,6,20,17,30,714.0,69.0,4.0,16.9,336.0,516.38,422.58
2018,6,20,17,45,672.0,64.5,3.95,16.55,286.0,451.86,369.76
2018,6,20,18,0,630.0,60.0,3.9,16.2,236.0,392.17,318.97
2018,6,20,18,15,566.5,54.5,3.8,15.75,189.0,323.37,259.36
2018,6,20,18,30,503.0,49.0,3.7,15.3,142.0,260.48,203.26
2018,6,20,18,45,406.0,40.5,3.6,14.9,101.5,189.89,140.92
2018,6,20,19,0,309.0,32.0,3.5,14.5,61.0,129.96,83.67
2018,6,20,19,15,185.0,20.5,3.45,14.25,35.0,65.82,0.0
2018,6,20,19,30,61.0,9.0,3.4,14.0,9.0,17.45,0.0
2018,6,20,19,45,30.5,4.5,3.4,13.75,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,21,4,45,60.0,8.0,2.95,11.85,9.5,0.0,0.0
2018,6,21,5,0,120.0,16.0,3.0,12.0,19.0,14.55,0.0
2018,6,21,5,15,242.0,27.0,3.05,12.35,49.5,22.69,7.77
2018,6,21,5,30,364.0,38.0,3.1,12.7,80.0,31.16,20.98
2018,6,21,5,45,452.0,45.5,3.1,13.05,123.0,36.08,26.18
2018,6,21,6,0,540.0,53.0,3.1,13.4,166.0,40.92,30.88
2018,6,21,6,15,477.0,70.0,3.05,13.85,189.5,52.89,41.72
2018,6,21,6,30,414.0,87.0,3.0,14.3,213.0,62.99,50.71
2018,6,21,6,45,370.5,113.0,3.0,14.75,241.0,79.63,65.3
2018,6,21,7,0,327.0,139.0,3.0,15.2,269.0,101.09,83.85
2018,6,21,7,15,310.5,161.0,2.95,15.7,298.0,114.32,94.91
2018,6,21,7,30,294.0,183.0,2.9,16.2,327.0,126.87,105.22
2018,6,21,7,45,251.0,208.5,2.8,16.65,340.5,162.61,120.74
2018,6,21,8,0,208.0,234.0,2.7,17.1,354.0,201.86,151.02
2018,6,21,8,15,191.5,255.5,2.65,17.55,373.0,230.62,174.04
2018,6,21,8,30,175.0,277.0,2.6,18.0,392.0,257.72,196.32
2018,6,21,8,45,184.0,299.0,2.55,18.45,427.0,291.27,222.75
2018,6,21,9,0,193.0,321.0,2.5,18.9,462.0,326.11,249.93
2018,6,21,9,15,251.5,328.5,2.45,19.35,522.5,367.0,280.96
2018,6,21,9,30,310.0,336.0,2.4,19.8,583.0,419.75,320.94
2018,6,21,9,45,528.5,260.5,2.35,20.25,702.5,494.59,377.87
2018,6,21,10,0,747.0,185.0,2.3,20.7,822.0,589.58,449.56
2018,6,21,10,15,848.5,139.5,2.25,21.05,885.0,654.9,498.33
2018,6,21,10,30,950.0,94.0,2.2,21.4,948.0,725.92,550.27
2018,6,21,10,45,955.0,94.5,2.2,21.8,970.0,772.78,582.24
2018,6,21,11,0,960.0,95.0,2.2,22.2,992.0,817.47,610.98
2018,6,21,11,15,963.5,95.5,2.3,22.4,1006.5,858.61,638.27
2018,6,21,11,30,967.0,96.0,2.4,22.6,1021.0,897.1,663.64
2018,6,21,11,45,969.0,95.5,2.5,22.8,1028.0,930.57,685.6
