Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,6,15,391.5,73.0,2.65,17.1,171.0,54.16,42.24
2018,7,1,6,30,414.0,87.0,2.6,17.5,209.0,63.27,50.29
2018,7,1,6,45,441.5,99.5,2.6,17.85,251.5,70.91,56.89
2018,7,1,7,0,469.0,112.0,2.6,18.2,294.0,78.17,63.01
2018,7,1,7,15,420.0,139.5,2.55,18.65,319.5,94.54,76.86
2018,7,1,7,30,371.0,167.0,2.5,19.1,345.0,109.95,89.65
2018,7,1,7,45,322.5,199.5,2.45,19.5,366.0,157.99,114.43
2018,7,1,8,0,274.0,232.0,2.4,19.9,387.0,197.91,143.6
2018,7,1,8,15,270.0,255.0,2.4,20.3,419.0,234.47,171.8
2018,7,1,8,30,266.0,278.0,2.4,20.7,451.0,270.93,201.06
2018,7,1,8,45,256.0,301.0,2.35,21.1,476.5,305.46,229.07
2018,7,1,9,0,246.0,324.0,2.3,21.5,502.0,339.11,255.92
2018,7,1,9,15,232.0,347.0,2.35,21.85,522.0,375.22,284.16
2018,7,1,9,30,218.0,370.0,2.4,22.2,542.0,404.24,306.38
2018,7,1,9,45,232.0,384.0,2.4,22.55,574.5,439.5,332.62
2018,7,1,10,0,246.0,398.0,2.4,22.9,607.0,473.27,357.39
2018,7,1,10,15,229.0,412.0,2.5,23.1,611.5,494.39,372.76
2018,7,1,10,30,212.0,426.0,2.6,23.3,616.0,510.89,384.55
2018,7,1,10,45,160.0,438.0,2.65,23.55,583.0,499.02,374.87
2018,7,1,11,0,108.0,450.0,2.7,23.8,550.0,480.42,360.15
2018,7,1,11,15,111.0,457.5,2.8,23.85,562.0,501.32,375.43
2018,7,1,11,30,114.0,465.0,2.9,23.9,574.0,520.18,389.01
2018,7,1,11,45,126.5,470.5,3.0,24.0,592.0,545.34,407.29
2018,7,1,12,0,139.0,476.0,3.1,24.1,610.0,570.87,425.75
2018,7,1,12,15,215.0,449.0,3.15,24.0,656.5,624.09,466.11
2018,7,1,12,30,291.0,422.0,3.2,23.9,703.0,688.29,513.54
2018,7,1,12,45,322.0,407.0,3.25,23.85,715.5,714.09,532.63
2018,7,1,13,0,353.0,392.0,3.3,23.8,728.0,738.92,551.3
2018,7,1,13,15,337.0,385.0,3.35,23.65,701.5,724.32,541.67
2018,7,1,13,30,321.0,378.0,3.4,23.5,675.0,707.64,530.8
2018,7,1,13,45,404.0,331.5,3.45,23.35,696.5,761.06,571.76
2018,7,1,14,0,487.0,285.0,3.5,23.2,718.0,798.83,601.51
2018,7,1,14,15,660.0,211.0,3.5,23.0,778.0,898.45,674.8
2018,7,1,14,30,833.0,137.0,3.5,22.8,838.0,979.15,730.1
2018,7,1,14,45,825.0,134.5,3.5,22.55,805.0,959.85,718.29
2018,7,1,15,0,817.0,132.0,3.5,22.3,772.0,937.41,705.2
2018,7,1,15,15,804.0,130.0,3.5,22.3,733.0,907.88,686.6
2018,7,1,15,30,791.0,128.0,3.5,22.3,694.0,875.76,666.16
2018,7,1,15,45,775.5,124.0,3.45,21.7,650.0,836.88,642.1
2018,7,1,16,0,760.0,120.0,3.4,21.1,606.0,796.01,616.32
2018,7,1,16,15,740.5,115.0,3.4,20.7,559.0,749.05,585.53
2018,7,1,16,30,721.0,110.0,3.4,20.3,512.0,704.24,555.78
2018,7,1,16,45,695.5,106.0,3.4,19.9,464.0,651.91,519.66
2018,7,1,17,0,670.0,102.0,3.4,19.5,416.0,599.52,481.38
2018,7,1,17,15,635.0,96.5,3.4,19.0,366.5,539.54,436.25
2018,7,1,17,30,600.0,91.0,3.4,18.5,317.0,481.08,390.81
2018,7,1,17,45,553.5,83.5,3.35,18.05,268.5,415.97,338.41
2018,7,1,18,0,507.0,76.0,3.3,17.6,220.0,354.33,287.11
2018,7,1,18,15,441.0,67.5,3.25,17.15,175.0,286.8,229.63
2018,7,1,18,30,375.0,59.0,3.2,16.7,130.0,223.5,174.55
2018,7,1,18,45,285.0,47.0,3.15,16.25,92.0,158.85,118.45
2018,7,1,19,0,195.0,35.0,3.1,15.8,54.0,104.67,68.81
2018,7,1,19,15,113.5,21.5,3.1,15.55,31.0,53.51,0.0
2018,7,1,19,30,32.0,8.0,3.1,15.3,8.0,12.39,0.0
2018,7,1,19,45,16.0,4.0,3.05,15.1,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,2,4,45,16.5,3.5,1.8,14.6,4.0,0.0,0.0
2018,7,2,5,0,33.0,7.0,1.8,14.8,8.0,6.37,0.0
2018,7,2,5,15,92.5,21.0,1.85,15.1,29.5,16.49,0.0
2018,7,2,5,30,152.0,35.0,1.9,15.4,51.0,27.12,16.83
2018,7,2,5,45,218.0,51.0,1.9,15.75,87.0,38.97,28.24
2018,7,2,6,0,284.0,67.0,1.9,16.1,123.0,50.4,38.76
2018,7,2,6,15,288.0,80.0,1.85,16.5,151.0,58.91,46.52
2018,7,2,6,30,292.0,93.0,1.8,16.9,179.0,67.0,53.68
2018,7,2,6,45,256.5,111.5,1.75,17.25,197.0,83.05,67.63
2018,7,2,7,0,221.0,130.0,1.7,17.6,215.0,94.62,77.43
2018,7,2,7,15,195.5,149.0,1.65,18.05,232.0,106.01,86.86
2018,7,2,7,30,170.0,168.0,1.6,18.5,249.0,125.19,102.77
2018,7,2,7,45,252.5,177.0,1.6,18.9,312.5,139.22,101.52
2018,7,2,8,0,335.0,186.0,1.6,19.3,376.0,174.42,122.43
2018,7,2,8,15,293.0,220.0,1.6,19.7,396.5,214.58,155.24
2018,7,2,8,30,251.0,254.0,1.6,20.1,417.0,250.49,185.64
2018,7,2,8,45,301.0,265.5,1.6,20.55,474.0,293.23,218.27
2018,7,2,9,0,351.0,277.0,1.6,21.0,531.0,341.63,255.52
2018,7,2,9,15,399.0,279.0,1.7,21.3,582.5,383.55,288.37
2018,7,2,9,30,447.0,281.0,1.8,21.6,634.0,434.83,328.09
2018,7,2,9,45,413.0,313.0,1.85,21.9,650.0,471.67,356.35
2018,7,2,10,0,379.0,345.0,1.9,22.2,666.0,506.69,382.27
2018,7,2,10,15,380.0,355.0,1.95,22.45,686.0,539.62,406.48
2018,7,2,10,30,381.0,365.0,2.0,22.7,706.0,572.01,429.84
2018,7,2,10,45,267.5,410.5,2.1,22.95,652.5,552.48,414.13
2018,7,2,11,0,154.0,456.0,2.2,23.2,599.0,522.23,390.28
2018,7,2,11,15,147.0,461.0,2.3,23.3,599.5,532.88,398.06
2018,7,2,11,30,140.0,466.0,2.4,23.4,600.0,542.59,404.87
2018,7,2,11,45,145.0,472.0,2.55,23.5,611.5,562.63,419.45
2018,7,2,12,0,150.0,478.0,2.7,23.6,623.0,582.52,433.85
2018,7,2,12,15,204.5,460.5,2.8,23.5,658.0,625.34,466.2
2018,7,2,12,30,259.0,443.0,2.9,23.4,693.0,678.45,505.35
2018,7,2,12,45,299.0,428.0,3.0,23.3,714.5,712.61,530.82
2018,7,2,13,0,339.0,413.0,3.1,23.2,736.0,746.18,555.99
2018,7,2,13,15,351.5,404.0,3.2,23.0,734.0,757.71,565.43
2018,7,2,13,30,364.0,395.0,3.3,22.8,732.0,767.54,573.94
2018,7,2,13,45,416.0,362.0,3.4,22.55,738.5,803.39,601.77
2018,7,2,14,0,468.0,329.0,3.5,22.3,745.0,825.01,619.92
2018,7,2,14,15,555.5,280.5,3.5,22.0,759.0,862.23,649.68
2018,7,2,14,30,643.0,232.0,3.5,21.7,773.0,900.09,679.59
2018,7,2,14,45,636.5,225.5,3.55,21.4,742.5,880.79,668.1
2018,7,2,15,0,630.0,219.0,3.6,21.1,712.0,858.82,655.12
2018,7,2,15,15,615.0,213.0,3.6,21.1,674.0,826.91,633.95
2018,7,2,15,30,600.0,207.0,3.6,21.1,636.0,793.0,611.23
2018,7,2,15,45,590.5,196.5,3.6,20.45,597.0,757.58,588.88
2018,7,2,16,0,581.0,186.0,3.6,19.8,558.0,720.3,564.76
2018,7,2,16,15,569.5,174.5,3.55,19.45,516.0,672.59,531.81
2018,7,2,16,30,558.0,163.0,3.5,19.1,474.0,629.94,501.85
2018,7,2,16,45,542.0,151.0,3.5,18.75,430.0,582.46,467.62
2018,7,2,17,0,526.0,139.0,3.5,18.4,386.0,534.63,432.24
2018,7,2,17,15,497.0,128.0,3.5,17.95,340.0,479.38,390.07
2018,7,2,17,30,468.0,117.0,3.5,17.5,294.0,425.54,347.76
2018,7,2,17,45,437.0,104.5,3.5,17.1,250.5,370.67,303.22
2018,7,2,18,0,406.0,92.0,3.5,16.7,207.0,318.06,259.09
2018,7,2,18,15,351.0,79.0,3.45,16.3,164.5,256.83,206.67
2018,7,2,18,30,296.0,66.0,3.4,15.9,122.0,201.15,157.95
2018,7,2,18,45,229.0,51.0,3.35,15.55,86.5,145.19,108.9
2018,7,2,19,0,162.0,36.0,3.3,15.2,51.0,97.04,64.04
2018,7,2,19,15,94.0,21.5,3.25,15.0,29.0,46.5,0.0
2018,7,2,19,30,26.0,7.0,3.2,14.8,7.0,10.53,0.0
2018,7,2,19,45,13.0,3.5,3.2,14.6,3.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.5,1.95,13.4,5.0,0.0,0.0
2018,7,3,5,0,34.0,9.0,1.9,13.6,10.0,8.19,0.0
2018,7,3,5,15,119.5,24.5,1.85,14.05,35.5,19.35,0.0
2018,7,3,5,30,205.0,40.0,1.8,14.5,61.0,31.2,20.19
2018,7,3,5,45,292.5,52.0,1.75,14.9,100.0,39.97,29.19
2018,7,3,6,0,380.0,64.0,1.7,15.3,139.0,48.5,37.21
2018,7,3,6,15,356.5,79.5,1.6,15.7,165.5,58.88,46.64
2018,7,3,6,30,333.0,95.0,1.5,16.1,192.0,68.71,55.36
2018,7,3,6,45,313.0,117.0,1.4,16.55,222.0,87.07,71.32
2018,7,3,7,0,293.0,139.0,1.3,17.0,252.0,100.98,83.09
2018,7,3,7,15,324.5,155.0,1.3,17.4,296.5,110.84,91.19
2018,7,3,7,30,356.0,171.0,1.3,17.8,341.0,120.3,98.82
2018,7,3,7,45,494.0,157.5,1.25,18.15,421.0,131.57,88.58
2018,7,3,8,0,632.0,144.0,1.2,18.5,501.0,170.67,107.14
2018,7,3,8,15,694.0,136.5,1.25,18.9,559.5,217.15,140.66
2018,7,3,8,30,756.0,129.0,1.3,19.3,618.0,270.73,183.64
2018,7,3,8,45,774.5,131.5,1.35,19.7,662.0,330.62,234.38
2018,7,3,9,0,793.0,134.0,1.4,20.1,706.0,386.43,281.64
2018,7,3,9,15,803.5,137.0,1.5,20.45,744.0,440.6,327.05
2018,7,3,9,30,814.0,140.0,1.6,20.8,782.0,494.86,371.27
2018,7,3,9,45,819.0,145.0,1.65,21.1,814.5,547.77,413.03
2018,7,3,10,0,824.0,150.0,1.7,21.4,847.0,599.76,452.79
2018,7,3,10,15,831.0,150.5,1.8,21.65,873.5,648.03,489.22
2018,7,3,10,30,838.0,151.0,1.9,21.9,900.0,695.06,523.88
2018,7,3,10,45,844.0,151.5,2.0,22.15,921.0,739.94,556.27
2018,7,3,11,0,850.0,152.0,2.1,22.4,942.0,778.39,583.57
2018,7,3,11,15,853.5,153.0,2.2,22.5,956.5,816.86,609.55
2018,7,3,11,30,857.0,154.0,2.3,22.6,971.0,853.06,633.86
2018,7,3,11,45,859.0,154.0,2.4,22.75,978.0,884.72,654.95
2018,7,3,12,0,861.0,154.0,2.5,22.9,985.0,913.76,674.28
2018,7,3,12,15,861.5,154.0,2.6,22.95,985.0,938.7,691.19
2018,7,3,12,30,862.0,154.0,2.7,23.0,985.0,960.71,706.25
2018,7,3,12,45,861.0,153.0,2.75,23.0,977.5,977.32,717.56
2018,7,3,13,0,860.0,152.0,2.8,23.0,970.0,990.67,726.87
2018,7,3,13,15,856.5,151.0,2.9,22.95,955.0,998.21,733.09
2018,7,3,13,30,853.0,150.0,3.0,22.9,940.0,1002.29,737.2
2018,7,3,13,45,847.5,148.5,3.05,22.85,918.0,1000.41,737.13
2018,7,3,14,0,842.0,147.0,3.1,22.8,896.0,1006.81,742.68
2018,7,3,14,15,834.5,144.5,3.1,22.65,867.0,994.83,736.03
2018,7,3,14,30,827.0,142.0,3.1,22.5,838.0,979.45,727.38
2018,7,3,14,45,817.0,139.5,3.1,22.35,803.5,958.38,715.0
2018,7,3,15,0,807.0,137.0,3.1,22.2,769.0,934.25,700.61
2018,7,3,15,15,793.5,135.0,3.1,22.2,730.0,904.51,681.99
2018,7,3,15,30,780.0,133.0,3.1,22.2,691.0,872.22,661.56
2018,7,3,15,45,765.0,129.0,3.1,21.7,648.0,834.11,638.2
2018,7,3,16,0,750.0,125.0,3.1,21.2,605.0,793.99,613.1
2018,7,3,16,15,730.0,121.0,3.1,20.85,558.5,751.94,585.88
2018,7,3,16,30,710.0,117.0,3.1,20.5,512.0,704.84,554.51
2018,7,3,16,45,684.0,111.0,3.15,20.1,463.0,650.22,516.88
2018,7,3,17,0,658.0,105.0,3.2,19.7,414.0,595.63,477.36
2018,7,3,17,15,621.5,100.0,3.2,19.25,365.0,535.7,432.28
2018,7,3,17,30,585.0,95.0,3.2,18.8,316.0,477.4,387.03
2018,7,3,17,45,536.5,88.0,3.2,18.35,267.5,412.32,334.87
2018,7,3,18,0,488.0,81.0,3.2,17.9,219.0,350.84,283.92
2018,7,3,18,15,421.0,71.0,3.15,17.45,173.5,279.15,223.31
2018,7,3,18,30,354.0,61.0,3.1,17.0,128.0,218.29,170.4
2018,7,3,18,45,266.0,48.5,3.05,16.5,90.5,154.82,115.47
2018,7,3,19,0,178.0,36.0,3.0,16.0,53.0,101.63,66.75
2018,7,3,19,15,102.5,21.5,3.0,15.75,30.0,51.26,0.0
2018,7,3,19,30,27.0,7.0,3.0,15.5,7.0,10.71,0.0
2018,7,3,19,45,13.5,3.5,2.95,15.2,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.5,13.35,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.6,13.6,10.0,8.19,0.0
2018,7,4,5,15,146.0,24.0,2.7,13.95,37.0,18.99,0.0
2018,7,4,5,30,248.0,39.0,2.8,14.3,64.0,30.51,19.51
2018,7,4,5,45,344.5,48.5,2.85,14.65,104.0,37.43,26.97
2018,7,4,6,0,441.0,58.0,2.9,15.0,144.0,45.61,34.68
2018,7,4,6,15,506.0,65.0,2.85,15.3,191.0,49.5,38.4
2018,7,4,6,30,571.0,72.0,2.8,15.6,238.0,53.3,41.86
2018,7,4,6,45,430.5,95.5,2.8,15.95,234.0,68.15,54.91
2018,7,4,7,0,290.0,119.0,2.8,16.3,230.0,87.89,72.02
2018,7,4,7,15,164.5,148.5,2.75,16.6,213.5,112.47,93.06
2018,7,4,7,30,39.0,178.0,2.7,16.9,197.0,137.38,114.03
2018,7,4,7,45,28.5,185.5,2.7,17.25,200.0,147.13,115.53
2018,7,4,8,0,18.0,193.0,2.7,17.6,203.0,163.25,128.11
2018,7,4,8,15,20.0,210.0,2.75,17.9,222.0,179.74,140.7
2018,7,4,8,30,22.0,227.0,2.8,18.2,241.0,196.57,153.57
2018,7,4,8,45,67.5,265.5,2.8,18.55,313.0,236.07,183.0
2018,7,4,9,0,113.0,304.0,2.8,18.9,385.0,282.96,218.47
2018,7,4,9,15,174.5,331.5,2.85,19.15,465.0,339.75,261.64
2018,7,4,9,30,236.0,359.0,2.9,19.4,545.0,399.49,307.07
2018,7,4,9,45,316.5,350.5,2.95,19.7,611.5,453.16,347.98
2018,7,4,10,0,397.0,342.0,3.0,20.0,678.0,512.32,392.99
2018,7,4,10,15,587.0,262.0,3.05,20.2,776.5,589.35,452.62
2018,7,4,10,30,777.0,182.0,3.1,20.4,875.0,680.65,522.18
2018,7,4,10,45,840.0,152.0,3.15,20.6,917.5,737.26,564.27
2018,7,4,11,0,903.0,122.0,3.2,20.8,960.0,792.79,603.97
2018,7,4,11,15,907.5,121.0,3.2,20.9,974.5,832.14,630.3
2018,7,4,11,30,912.0,120.0,3.2,21.0,989.0,869.07,654.87
2018,7,4,11,45,916.0,119.0,3.25,21.1,997.0,903.01,677.57
2018,7,4,12,0,920.0,118.0,3.3,21.2,1005.0,934.21,698.35
2018,7,4,12,15,922.0,116.5,3.3,21.25,1005.5,960.23,715.41
2018,7,4,12,30,924.0,115.0,3.3,21.3,1006.0,983.1,730.41
2018,7,4,12,45,926.5,111.5,3.25,21.3,999.0,1001.24,742.06
2018,7,4,13,0,929.0,108.0,3.2,21.3,992.0,1015.89,751.49
2018,7,4,13,15,928.0,107.0,3.2,21.3,978.5,1025.99,758.43
2018,7,4,13,30,927.0,106.0,3.2,21.3,965.0,1032.42,763.1
2018,7,4,13,45,925.0,104.0,3.15,21.3,944.0,1033.11,763.72
2018,7,4,14,0,923.0,102.0,3.1,21.3,923.0,1030.04,762.05
2018,7,4,14,15,917.5,101.0,3.1,21.25,895.0,1020.85,757.07
2018,7,4,14,30,912.0,100.0,3.1,21.2,867.0,1008.06,749.87
2018,7,4,14,45,904.5,98.0,3.05,21.1,832.5,988.74,738.16
2018,7,4,15,0,897.0,96.0,3.0,21.0,798.0,966.06,724.31
2018,7,4,15,15,886.5,94.0,3.0,21.0,758.5,937.39,706.57
2018,7,4,15,30,876.0,92.0,3.0,21.0,719.0,905.82,686.82
2018,7,4,15,45,863.5,90.5,3.0,20.65,676.0,870.37,665.17
2018,7,4,16,0,851.0,89.0,3.0,20.3,633.0,832.56,641.65
2018,7,4,16,15,834.5,85.5,3.0,20.05,585.5,787.1,612.1
2018,7,4,16,30,818.0,82.0,3.0,19.8,538.0,746.24,585.44
2018,7,4,16,45,795.0,79.5,3.0,19.5,488.5,693.77,549.83
2018,7,4,17,0,772.0,77.0,3.0,19.2,439.0,640.79,513.09
2018,7,4,17,15,740.5,73.5,3.0,18.75,388.0,580.93,468.46
2018,7,4,17,30,709.0,70.0,3.0,18.3,337.0,522.01,422.99
2018,7,4,17,45,665.0,65.0,3.05,17.9,286.5,457.68,371.52
2018,7,4,18,0,621.0,60.0,3.1,17.5,236.0,394.63,319.17
2018,7,4,18,15,558.0,54.5,3.0,17.05,189.0,325.96,260.42
2018,7,4,18,30,495.0,49.0,2.9,16.6,142.0,263.14,204.98
2018,7,4,18,45,399.5,41.0,2.8,16.1,102.0,193.03,143.54
2018,7,4,19,0,304.0,33.0,2.7,15.6,62.0,133.26,87.03
2018,7,4,19,15,182.0,20.5,2.65,15.3,35.5,67.66,0.0
2018,7,4,19,30,60.0,8.0,2.6,15.0,9.0,16.96,0.0
2018,7,4,19,45,30.0,4.0,2.5,14.7,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,12.25,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.5,11.0,9.1,0.0
2018,7,5,5,15,218.5,21.0,1.9,13.0,39.5,17.55,0.0
2018,7,5,5,30,358.0,32.0,2.0,13.5,68.0,26.25,15.98
2018,7,5,5,45,257.5,35.0,2.1,14.0,68.0,26.94,17.91
2018,7,5,6,0,157.0,38.0,2.2,14.5,68.0,28.26,19.44
2018,7,5,6,15,78.5,51.5,2.2,14.95,66.5,43.24,32.93
2018,7,5,6,30,0.0,65.0,2.2,15.4,65.0,56.99,45.17
2018,7,5,6,45,0.0,84.0,2.15,15.85,84.0,72.7,58.93
2018,7,5,7,0,0.0,103.0,2.1,16.3,103.0,88.19,72.27
2018,7,5,7,15,14.5,135.0,2.05,16.75,142.0,113.18,93.57
2018,7,5,7,30,29.0,167.0,2.0,17.2,181.0,130.43,107.86
2018,7,5,7,45,72.5,199.5,1.95,17.65,239.0,158.35,123.09
2018,7,5,8,0,116.0,232.0,1.9,18.1,297.0,186.14,141.82
2018,7,5,8,15,328.0,209.0,1.8,18.55,415.5,212.21,152.66
2018,7,5,8,30,540.0,186.0,1.7,19.0,534.0,262.79,185.71
2018,7,5,8,45,719.5,133.0,1.65,19.45,630.5,309.51,220.38
2018,7,5,9,0,899.0,80.0,1.6,19.9,727.0,384.25,278.88
2018,7,5,9,15,909.5,80.5,1.55,20.4,766.0,441.06,326.64
2018,7,5,9,30,920.0,81.0,1.5,20.9,805.0,497.67,372.62
2018,7,5,9,45,928.5,81.5,1.5,21.35,839.0,552.82,416.08
2018,7,5,10,0,937.0,82.0,1.5,21.8,873.0,607.06,457.28
2018,7,5,10,15,942.5,83.0,1.5,22.2,901.0,658.74,495.3
2018,7,5,10,30,948.0,84.0,1.5,22.6,929.0,708.77,530.91
2018,7,5,10,45,952.0,84.5,1.5,23.05,950.5,755.4,562.32
2018,7,5,11,0,956.0,85.0,1.5,23.5,972.0,799.81,590.19
2018,7,5,11,15,958.5,85.0,1.55,23.8,986.0,840.17,615.89
2018,7,5,11,30,961.0,85.0,1.6,24.1,1000.0,877.82,639.62
2018,7,5,11,45,962.5,85.5,1.65,24.4,1007.5,912.22,661.09
2018,7,5,12,0,964.0,86.0,1.7,24.7,1015.0,943.57,680.53
2018,7,5,12,15,960.0,88.5,1.8,24.9,1013.5,968.65,696.83
2018,7,5,12,30,956.0,91.0,1.9,25.1,1012.0,990.23,711.01
2018,7,5,12,45,946.5,96.0,1.95,25.25,1002.0,1005.46,720.78
2018,7,5,13,0,937.0,101.0,2.0,25.4,992.0,1016.97,728.34
2018,7,5,13,15,935.0,100.0,2.1,25.4,977.5,1026.11,735.6
2018,7,5,13,30,933.0,99.0,2.2,25.4,963.0,1031.52,740.63
2018,7,5,13,45,930.0,97.5,2.25,25.45,941.5,1031.68,741.74
2018,7,5,14,0,927.0,96.0,2.3,25.5,920.0,1028.08,740.64
2018,7,5,14,15,921.5,94.5,2.35,25.45,891.5,1018.29,736.02
2018,7,5,14,30,916.0,93.0,2.4,25.4,863.0,1004.87,729.21
2018,7,5,14,45,909.5,90.0,2.4,25.3,828.5,985.3,718.13
2018,7,5,15,0,903.0,87.0,2.4,25.2,794.0,962.3,704.91
2018,7,5,15,15,892.5,85.5,2.4,25.2,754.5,933.98,687.93
2018,7,5,15,30,882.0,84.0,2.4,25.2,715.0,902.77,669.01
2018,7,5,15,45,870.5,82.0,2.4,24.95,672.0,867.39,647.82
2018,7,5,16,0,859.0,80.0,2.4,24.7,629.0,829.59,624.75
2018,7,5,16,15,844.0,76.5,2.4,24.45,582.0,784.98,596.67
2018,7,5,16,30,829.0,73.0,2.4,24.2,535.0,738.65,566.91
2018,7,5,16,45,807.5,71.0,2.35,23.95,486.0,687.85,533.09
2018,7,5,17,0,786.0,69.0,2.3,23.7,437.0,641.62,501.92
2018,7,5,17,15,755.5,65.5,2.3,23.2,386.0,581.84,459.06
2018,7,5,17,30,725.0,62.0,2.3,22.7,335.0,522.91,414.89
2018,7,5,17,45,632.5,60.0,2.25,22.25,272.5,432.69,344.6
2018,7,5,18,0,540.0,58.0,2.2,21.8,210.0,352.22,279.84
2018,7,5,18,15,400.5,47.5,2.2,21.05,148.0,247.89,195.11
2018,7,5,18,30,261.0,37.0,2.2,20.3,86.0,158.16,121.05
2018,7,5,18,45,218.5,30.0,2.15,19.6,63.0,120.55,87.72
2018,7,5,19,0,176.0,23.0,2.1,18.9,40.0,84.63,53.15
2018,7,5,19,15,105.0,14.5,2.2,18.55,23.0,43.5,0.0
2018,7,5,19,30,34.0,6.0,2.3,18.2,6.0,10.96,0.0
2018,7,5,19,45,17.0,3.0,2.45,17.9,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,2.0,16.5,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,2.0,16.6,3.0,2.73,0.0
2018,7,6,5,15,0.0,9.5,2.0,16.75,9.5,8.35,0.0
2018,7,6,5,30,0.0,16.0,2.0,16.9,16.0,14.07,5.75
2018,7,6,5,45,0.0,25.0,2.0,17.1,25.0,22.01,13.37
2018,7,6,6,0,0.0,34.0,2.0,17.3,34.0,29.96,20.67
2018,7,6,6,15,49.0,64.5,2.05,17.55,78.5,54.83,42.72
2018,7,6,6,30,98.0,95.0,2.1,17.8,123.0,74.9,60.4
2018,7,6,6,45,96.0,113.0,2.1,18.0,145.0,87.71,71.49
2018,7,6,7,0,94.0,131.0,2.1,18.2,167.0,100.14,82.05
2018,7,6,7,15,50.0,116.0,2.1,18.5,135.5,95.54,77.75
2018,7,6,7,30,6.0,101.0,2.1,18.8,104.0,88.08,71.0
2018,7,6,7,45,30.0,145.0,2.1,19.1,161.5,119.59,92.36
2018,7,6,8,0,54.0,189.0,2.1,19.4,219.0,157.56,121.08
2018,7,6,8,15,43.0,197.0,2.05,19.8,222.5,167.58,128.84
2018,7,6,8,30,32.0,205.0,2.0,20.2,226.0,176.09,135.62
2018,7,6,8,45,34.5,229.5,2.0,20.55,253.5,199.61,153.73
2018,7,6,9,0,37.0,254.0,2.0,20.9,281.0,223.82,172.17
2018,7,6,9,15,20.0,196.0,2.0,21.4,210.5,175.43,134.31
2018,7,6,9,30,3.0,138.0,2.0,21.9,140.0,123.05,93.01
2018,7,6,9,45,4.0,158.5,2.05,22.35,161.5,141.65,107.41
2018,7,6,10,0,5.0,179.0,2.1,22.8,183.0,160.46,121.71
2018,7,6,10,15,14.5,214.0,2.1,23.25,226.5,197.31,149.9
2018,7,6,10,30,24.0,249.0,2.1,23.7,270.0,235.25,178.52
2018,7,6,10,45,67.5,339.5,2.15,24.2,401.5,347.56,262.77
2018,7,6,11,0,111.0,430.0,2.2,24.7,533.0,467.52,349.51
2018,7,6,11,15,209.5,418.0,2.3,24.95,616.0,544.58,406.05
2018,7,6,11,30,308.0,406.0,2.4,25.2,699.0,631.9,469.08
2018,7,6,11,45,401.5,381.0,2.45,25.45,766.0,710.94,525.05
2018,7,6,12,0,495.0,356.0,2.5,25.7,833.0,790.05,580.16
2018,7,6,12,15,662.0,253.5,2.6,25.8,891.5,866.45,636.18
2018,7,6,12,30,829.0,151.0,2.7,25.9,950.0,927.43,677.25
2018,7,6,12,45,872.0,123.5,2.85,26.05,958.0,960.92,699.56
2018,7,6,13,0,915.0,96.0,3.0,26.2,966.0,990.85,719.8
2018,7,6,13,15,912.5,96.0,3.05,26.15,952.0,1000.23,726.56
2018,7,6,13,30,910.0,96.0,3.1,26.1,938.0,1005.99,731.28
2018,7,6,13,45,811.0,152.5,3.2,26.05,890.0,981.2,716.61
2018,7,6,14,0,712.0,209.0,3.3,26.0,842.0,950.36,698.11
2018,7,6,14,15,773.0,166.5,3.4,25.85,833.5,958.29,705.56
2018,7,6,14,30,834.0,124.0,3.5,25.7,825.0,957.93,707.32
2018,7,6,14,45,855.5,106.0,3.55,25.55,799.5,950.97,704.54
2018,7,6,15,0,877.0,88.0,3.6,25.4,774.0,939.2,698.68
2018,7,6,15,15,804.5,113.5,3.6,25.4,718.0,892.5,668.51
2018,7,6,15,30,732.0,139.0,3.6,25.4,662.0,836.65,631.93
2018,7,6,15,45,625.0,169.0,3.7,24.9,596.0,761.03,582.48
2018,7,6,16,0,518.0,199.0,3.8,24.4,530.0,676.55,523.04
2018,7,6,16,15,601.0,154.5,3.75,24.1,510.5,685.43,533.54
2018,7,6,16,30,684.0,110.0,3.7,23.8,491.0,678.13,530.83
2018,7,6,16,45,715.5,90.5,3.65,23.5,456.0,648.86,511.41
2018,7,6,17,0,747.0,71.0,3.6,23.2,421.0,617.42,490.2
2018,7,6,17,15,689.5,73.5,3.5,22.8,367.5,548.82,438.4
2018,7,6,17,30,632.0,76.0,3.4,22.4,314.0,485.59,389.21
2018,7,6,17,45,564.0,72.5,3.3,22.0,261.5,411.66,330.36
2018,7,6,18,0,496.0,69.0,3.2,21.6,209.0,343.26,274.26
2018,7,6,18,15,489.5,57.5,3.1,21.2,172.5,299.58,236.17
2018,7,6,18,30,483.0,46.0,3.0,20.8,136.0,255.86,196.3
2018,7,6,18,45,392.0,38.0,2.95,20.4,97.0,187.99,137.42
2018,7,6,19,0,301.0,30.0,2.9,20.0,58.0,130.23,82.96
2018,7,6,19,15,181.5,19.5,2.85,19.8,33.5,66.75,0.0
2018,7,6,19,30,62.0,9.0,2.8,19.6,9.0,18.25,0.0
2018,7,6,19,45,31.0,4.5,2.75,19.35,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.7,18.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.65,18.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.5,2.6,15.15,5.0,0.0,0.0
2018,7,7,5,0,84.0,9.0,2.7,15.3,10.0,8.19,0.0
2018,7,7,5,15,227.5,19.5,2.75,15.65,38.0,16.24,0.0
2018,7,7,5,30,371.0,30.0,2.8,16.0,66.0,24.54,14.15
2018,7,7,5,45,463.0,37.0,2.85,16.35,108.0,29.33,19.71
2018,7,7,6,0,555.0,44.0,2.9,16.7,150.0,34.06,24.28
2018,7,7,6,15,613.5,48.5,2.85,17.25,197.5,39.87,29.61
2018,7,7,6,30,672.0,53.0,2.8,17.8,245.0,42.58,32.04
2018,7,7,6,45,711.5,57.0,2.8,18.35,295.5,44.74,33.87
2018,7,7,7,0,751.0,61.0,2.8,18.9,346.0,46.86,35.58
2018,7,7,7,15,779.5,63.5,2.85,19.45,396.5,47.7,36.12
2018,7,7,7,30,808.0,66.0,2.9,20.0,447.0,56.5,43.53
2018,7,7,7,45,829.0,68.0,2.95,20.55,496.5,95.87,50.62
2018,7,7,8,0,850.0,70.0,3.0,21.1,546.0,151.36,82.25
2018,7,7,8,15,866.0,72.5,3.05,21.55,593.5,208.62,126.02
2018,7,7,8,30,882.0,75.0,3.1,22.0,641.0,267.32,175.71
2018,7,7,8,45,894.5,76.5,3.15,22.45,685.0,325.44,226.58
2018,7,7,9,0,907.0,78.0,3.2,22.9,729.0,384.1,277.62
2018,7,7,9,15,915.5,79.5,3.25,23.2,767.5,441.45,326.81
2018,7,7,9,30,924.0,81.0,3.3,23.5,806.0,498.4,374.26
2018,7,7,9,45,930.0,82.0,3.35,23.85,839.0,553.0,418.42
2018,7,7,10,0,936.0,83.0,3.4,24.2,872.0,606.45,460.31
2018,7,7,10,15,942.0,83.5,3.45,24.4,900.0,658.09,499.89
2018,7,7,10,30,948.0,84.0,3.5,24.6,928.0,708.1,537.24
2018,7,7,10,45,952.0,84.0,3.55,24.8,949.0,754.42,570.37
2018,7,7,11,0,956.0,84.0,3.6,25.0,970.0,798.49,600.0
2018,7,7,11,15,946.0,92.5,3.65,25.05,980.5,836.82,625.79
2018,7,7,11,30,936.0,101.0,3.7,25.1,991.0,871.65,649.09
2018,7,7,11,45,937.0,101.5,3.7,25.2,998.0,905.1,670.97
2018,7,7,12,0,938.0,102.0,3.7,25.3,1005.0,935.58,690.76
2018,7,7,12,15,911.0,119.0,3.75,25.35,996.0,952.74,702.09
2018,7,7,12,30,884.0,136.0,3.8,25.4,987.0,965.56,710.71
2018,7,7,12,45,719.5,235.5,3.85,25.4,924.5,941.36,694.94
2018,7,7,13,0,555.0,335.0,3.9,25.4,862.0,891.78,658.19
2018,7,7,13,15,525.0,347.0,4.0,25.4,839.5,884.76,653.9
2018,7,7,13,30,495.0,359.0,4.1,25.4,817.0,874.82,647.33
2018,7,7,13,45,515.5,340.0,4.15,25.35,807.0,881.81,653.89
2018,7,7,14,0,536.0,321.0,4.2,25.3,797.0,885.97,658.51
2018,7,7,14,15,441.5,339.5,4.3,25.15,723.5,811.46,606.67
2018,7,7,14,30,347.0,358.0,4.4,25.0,650.0,722.53,544.26
2018,7,7,14,45,400.0,321.0,4.45,24.8,644.0,747.56,565.43
2018,7,7,15,0,453.0,284.0,4.5,24.6,638.0,755.0,574.05
2018,7,7,15,15,634.5,197.5,4.5,24.6,666.0,831.32,633.75
2018,7,7,15,30,816.0,111.0,4.5,24.6,694.0,882.7,670.58
2018,7,7,15,45,828.0,97.0,4.6,24.05,657.0,848.12,649.77
2018,7,7,16,0,840.0,83.0,4.7,23.5,620.0,818.06,632.36
2018,7,7,16,15,829.0,79.0,4.7,23.15,575.0,776.81,605.5
2018,7,7,16,30,818.0,75.0,4.7,22.8,530.0,733.58,576.81
2018,7,7,16,45,798.5,72.0,4.7,22.45,481.5,689.14,546.71
2018,7,7,17,0,779.0,69.0,4.7,22.1,433.0,637.88,510.84
2018,7,7,17,15,746.0,65.5,4.65,21.65,381.5,576.74,465.03
2018,7,7,17,30,713.0,62.0,4.6,21.2,330.0,516.71,418.17
2018,7,7,17,45,673.5,57.5,4.5,20.75,280.5,453.39,366.99
2018,7,7,18,0,634.0,53.0,4.4,20.3,231.0,392.6,316.05
2018,7,7,18,15,580.0,48.5,4.3,19.8,186.5,329.97,262.02
2018,7,7,18,30,526.0,44.0,4.2,19.3,142.0,270.76,209.32
2018,7,7,18,45,434.5,37.0,4.05,18.75,102.0,201.42,148.32
2018,7,7,19,0,343.0,30.0,3.9,18.2,62.0,142.07,90.94
2018,7,7,19,15,208.5,19.5,3.9,17.9,35.5,72.66,0.0
2018,7,7,19,30,74.0,9.0,3.9,17.6,9.0,20.23,0.0
2018,7,7,19,45,37.0,4.5,3.85,17.25,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,8,4,45,39.5,4.5,3.1,13.75,5.0,0.0,0.0
2018,7,8,5,0,79.0,9.0,3.2,13.9,10.0,8.19,0.0
2018,7,8,5,15,216.5,19.5,3.2,14.3,37.0,16.29,0.0
2018,7,8,5,30,354.0,30.0,3.2,14.7,64.0,24.58,14.13
2018,7,8,5,45,444.0,37.5,3.25,15.05,105.0,29.78,20.19
2018,7,8,6,0,534.0,45.0,3.3,15.4,146.0,34.88,25.13
2018,7,8,6,15,592.5,50.0,3.35,16.0,193.0,37.7,27.84
2018,7,8,6,30,651.0,55.0,3.4,16.6,240.0,44.22,33.65
2018,7,8,6,45,690.0,58.5,3.4,17.15,289.0,45.88,35.05
2018,7,8,7,0,729.0,62.0,3.4,17.7,338.0,47.53,36.35
2018,7,8,7,15,757.5,65.5,3.4,18.2,388.5,49.06,37.51
2018,7,8,7,30,786.0,69.0,3.4,18.7,439.0,50.53,38.58
2018,7,8,7,45,806.5,72.0,3.45,19.25,488.0,96.72,52.58
2018,7,8,8,0,827.0,75.0,3.5,19.8,537.0,151.67,84.03
2018,7,8,8,15,843.5,77.0,3.5,20.3,583.5,207.39,126.68
2018,7,8,8,30,860.0,79.0,3.5,20.8,630.0,264.6,175.3
2018,7,8,8,45,872.0,81.0,3.5,21.25,673.5,321.78,225.61
2018,7,8,9,0,884.0,83.0,3.5,21.7,717.0,379.49,276.08
2018,7,8,9,15,892.0,85.0,3.55,22.1,755.0,435.85,324.63
2018,7,8,9,30,900.0,87.0,3.6,22.5,793.0,491.81,371.45
2018,7,8,9,45,904.0,91.0,3.65,22.9,826.0,546.74,415.99
2018,7,8,10,0,908.0,95.0,3.7,23.3,859.0,600.42,458.13
2018,7,8,10,15,914.5,95.5,3.7,23.6,887.0,651.16,496.96
2018,7,8,10,30,921.0,96.0,3.7,23.9,915.0,700.4,533.6
2018,7,8,10,45,927.5,95.5,3.75,24.15,937.5,747.02,567.48
2018,7,8,11,0,934.0,95.0,3.8,24.4,960.0,791.69,597.62
2018,7,8,11,15,937.5,95.5,3.85,24.5,975.0,832.72,625.32
2018,7,8,11,30,941.0,96.0,3.9,24.6,990.0,871.2,651.1
2018,7,8,11,45,943.5,95.5,3.9,24.75,998.0,905.18,673.31
2018,7,8,12,0,946.0,95.0,3.9,24.9,1006.0,936.22,693.44
2018,7,8,12,15,945.0,96.0,3.95,24.9,1005.5,962.42,710.99
2018,7,8,12,30,944.0,97.0,4.0,24.9,1005.0,985.28,726.38
2018,7,8,12,45,941.0,97.0,4.05,24.9,996.5,1001.83,737.66
2018,7,8,13,0,938.0,97.0,4.1,24.9,988.0,1014.75,746.68
2018,7,8,13,15,935.5,96.5,4.15,24.9,973.5,1023.98,753.4
2018,7,8,13,30,933.0,96.0,4.2,24.9,959.0,1029.5,757.81
2018,7,8,13,45,929.0,95.5,4.25,24.85,937.5,1029.78,759.06
2018,7,8,14,0,925.0,95.0,4.3,24.8,916.0,1026.33,758.0
2018,7,8,14,15,919.5,93.5,4.3,24.7,888.0,1016.63,752.78
2018,7,8,14,30,914.0,92.0,4.3,24.6,860.0,1003.3,745.28
2018,7,8,14,45,906.5,90.5,4.35,24.45,826.0,984.5,734.63
2018,7,8,15,0,899.0,89.0,4.4,24.3,792.0,962.35,721.75
2018,7,8,15,15,889.0,87.0,4.4,24.3,752.5,934.09,704.03
2018,7,8,15,30,879.0,85.0,4.4,24.3,713.0,902.9,684.26
2018,7,8,15,45,866.5,83.0,4.4,23.85,669.5,866.76,662.11
2018,7,8,16,0,854.0,81.0,4.4,23.4,626.0,828.25,638.04
2018,7,8,16,15,837.5,78.5,4.45,23.05,579.0,783.76,609.32
2018,7,8,16,30,821.0,76.0,4.5,22.7,532.0,737.68,579.03
2018,7,8,16,45,800.0,73.0,4.5,22.35,483.0,692.04,548.2
2018,7,8,17,0,779.0,70.0,4.5,22.0,434.0,639.65,511.62
2018,7,8,17,15,750.0,66.5,4.5,21.5,384.0,581.08,468.17
2018,7,8,17,30,721.0,63.0,4.5,21.0,334.0,523.23,423.32
2018,7,8,17,45,681.0,59.0,4.45,20.5,284.5,459.75,372.23
2018,7,8,18,0,641.0,55.0,4.4,20.0,235.0,398.79,321.29
2018,7,8,18,15,581.5,49.5,4.3,19.4,188.0,332.25,264.21
2018,7,8,18,30,522.0,44.0,4.2,18.8,141.0,269.55,208.8
2018,7,8,18,45,429.5,37.0,4.15,18.2,101.0,200.03,147.63
2018,7,8,19,0,337.0,30.0,4.1,17.6,61.0,140.63,89.88
2018,7,8,19,15,204.5,19.5,4.05,17.25,35.0,71.76,0.0
2018,7,8,19,30,72.0,9.0,4.0,16.9,9.0,19.94,0.0
2018,7,8,19,45,36.0,4.5,3.95,16.55,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,3.15,13.65,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,3.2,13.8,9.0,7.28,0.0
2018,7,9,5,15,209.5,19.0,3.25,14.25,35.5,15.87,0.0
2018,7,9,5,30,344.0,30.0,3.3,14.7,62.0,24.64,14.01
2018,7,9,5,45,436.5,37.0,3.3,15.1,102.5,29.38,19.81
2018,7,9,6,0,529.0,44.0,3.3,15.5,143.0,34.07,24.4
2018,7,9,6,15,588.5,49.0,3.3,16.05,190.0,36.93,27.14
2018,7,9,6,30,648.0,54.0,3.3,16.6,237.0,43.4,32.93
2018,7,9,6,45,688.0,58.5,3.25,17.2,287.0,45.91,35.07
2018,7,9,7,0,728.0,63.0,3.2,17.8,337.0,48.35,37.06
2018,7,9,7,15,757.0,65.5,3.2,18.45,387.0,49.1,37.51
2018,7,9,7,30,786.0,68.0,3.2,19.1,437.0,49.85,37.93
2018,7,9,7,45,807.0,71.0,3.2,19.75,486.0,95.22,51.57
2018,7,9,8,0,828.0,74.0,3.2,20.4,535.0,150.26,82.72
2018,7,9,8,15,843.5,75.5,3.1,21.05,581.0,205.51,124.71
2018,7,9,8,30,859.0,77.0,3.0,21.7,627.0,262.11,172.5
2018,7,9,8,45,871.0,79.5,2.95,22.4,670.5,319.65,222.54
2018,7,9,9,0,883.0,82.0,2.9,23.1,714.0,377.72,272.59
2018,7,9,9,15,892.0,84.0,2.85,23.65,752.5,434.48,320.62
2018,7,9,9,30,901.0,86.0,2.8,24.2,791.0,490.94,366.83
2018,7,9,9,45,905.5,88.5,2.75,24.8,823.5,544.97,409.52
2018,7,9,10,0,910.0,91.0,2.7,25.4,856.0,597.78,449.7
2018,7,9,10,15,915.5,92.0,2.7,25.85,883.5,648.45,487.39
2018,7,9,10,30,921.0,93.0,2.7,26.3,911.0,697.53,522.77
2018,7,9,10,45,924.5,94.5,2.75,26.7,932.5,743.82,555.27
2018,7,9,11,0,928.0,96.0,2.8,27.1,954.0,787.94,583.98
2018,7,9,11,15,931.5,96.0,2.9,27.35,969.0,828.36,610.54
2018,7,9,11,30,935.0,96.0,3.0,27.6,984.0,866.23,635.24
2018,7,9,11,45,936.5,96.5,3.1,27.85,991.5,900.14,657.19
2018,7,9,12,0,938.0,97.0,3.2,28.1,999.0,931.1,677.15
2018,7,9,12,15,937.5,97.5,3.3,28.1,999.0,957.14,694.58
2018,7,9,12,30,937.0,98.0,3.4,28.1,999.0,979.9,709.95
2018,7,9,12,45,934.5,98.5,3.55,28.15,991.5,997.34,722.16
2018,7,9,13,0,932.0,99.0,3.7,28.2,984.0,1011.22,732.19
2018,7,9,13,15,929.5,98.5,3.8,28.1,969.5,1020.47,739.44
2018,7,9,13,30,927.0,98.0,3.9,28.0,955.0,1026.01,744.44
2018,7,9,13,45,923.5,96.5,4.0,27.9,933.5,1025.79,745.84
2018,7,9,14,0,920.0,95.0,4.1,27.8,912.0,1021.83,744.95
2018,7,9,14,15,914.5,94.0,4.2,27.65,884.0,1012.72,740.95
2018,7,9,14,30,909.0,93.0,4.3,27.5,856.0,1000.01,734.67
2018,7,9,14,45,903.0,91.0,4.4,27.35,823.0,982.21,725.07
2018,7,9,15,0,897.0,89.0,4.5,27.2,790.0,961.01,713.21
2018,7,9,15,15,887.0,87.5,4.5,27.2,751.0,933.37,696.07
2018,7,9,15,30,877.0,86.0,4.5,27.2,712.0,902.8,676.92
2018,7,9,15,45,865.0,83.5,4.6,26.7,668.5,866.6,655.66
2018,7,9,16,0,853.0,81.0,4.7,26.2,625.0,827.99,632.51
2018,7,9,16,15,837.5,78.0,4.75,25.8,578.0,783.76,604.36
2018,7,9,16,30,822.0,75.0,4.8,25.4,531.0,737.86,574.47
2018,7,9,16,45,802.0,71.5,4.8,25.05,482.0,686.63,539.7
2018,7,9,17,0,782.0,68.0,4.8,24.7,433.0,639.88,507.55
2018,7,9,17,15,752.5,64.5,4.75,24.1,382.5,580.84,464.14
2018,7,9,17,30,723.0,61.0,4.7,23.5,332.0,522.57,419.32
2018,7,9,17,45,683.5,57.0,4.6,22.95,282.5,459.27,368.72
2018,7,9,18,0,644.0,53.0,4.5,22.4,233.0,398.46,318.26
2018,7,9,18,15,584.0,48.0,4.35,21.8,186.5,331.95,261.61
2018,7,9,18,30,524.0,43.0,4.2,21.2,140.0,269.52,206.82
2018,7,9,18,45,432.0,36.0,4.05,20.6,100.0,200.05,146.16
2018,7,9,19,0,340.0,29.0,3.9,20.0,60.0,140.73,88.55
2018,7,9,19,15,207.0,19.0,3.85,19.65,34.5,71.85,0.0
2018,7,9,19,30,74.0,9.0,3.8,19.3,9.0,20.3,0.0
2018,7,9,19,45,37.0,4.5,3.75,19.0,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.65,18.55,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.35,17.95,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.5,2.55,14.3,5.0,0.0,0.0
2018,7,10,5,0,87.0,9.0,2.7,14.5,10.0,8.19,0.0
2018,7,10,5,15,233.0,19.0,2.75,14.9,37.0,15.97,0.0
2018,7,10,5,30,379.0,29.0,2.8,15.3,64.0,23.84,13.16
2018,7,10,5,45,470.0,35.5,2.9,15.7,105.0,28.21,18.72
2018,7,10,6,0,561.0,42.0,3.0,16.1,146.0,35.52,25.59
2018,7,10,6,15,619.5,46.5,3.0,16.7,194.0,38.28,28.25
2018,7,10,6,30,678.0,51.0,3.0,17.3,242.0,41.06,30.76
2018,7,10,6,45,717.5,55.0,2.95,17.9,292.5,43.29,32.66
2018,7,10,7,0,757.0,59.0,2.9,18.5,343.0,45.47,34.43
2018,7,10,7,15,785.5,61.5,2.9,19.25,394.0,46.37,35.01
2018,7,10,7,30,814.0,64.0,2.9,20.0,445.0,55.17,42.4
2018,7,10,7,45,835.5,66.5,2.9,20.8,495.0,92.6,48.79
2018,7,10,8,0,857.0,69.0,2.9,21.6,545.0,148.98,80.15
2018,7,10,8,15,873.0,71.0,2.85,22.15,593.0,206.36,123.52
2018,7,10,8,30,889.0,73.0,2.8,22.7,641.0,265.2,172.97
2018,7,10,8,45,900.5,75.5,2.8,23.3,685.0,324.34,224.32
2018,7,10,9,0,912.0,78.0,2.8,23.9,729.0,383.96,275.66
2018,7,10,9,15,919.0,80.5,2.8,24.35,768.0,441.97,324.8
2018,7,10,9,30,926.0,83.0,2.8,24.8,807.0,499.45,371.95
2018,7,10,9,45,928.5,87.0,2.85,25.25,840.0,555.1,416.25
2018,7,10,10,0,931.0,91.0,2.9,25.7,873.0,609.3,457.95
2018,7,10,10,15,936.0,92.0,3.0,25.95,900.5,660.78,496.99
2018,7,10,10,30,941.0,93.0,3.1,26.2,928.0,710.56,533.79
2018,7,10,10,45,945.0,93.5,3.15,26.5,949.5,757.29,566.89
2018,7,10,11,0,949.0,94.0,3.2,26.8,971.0,801.82,596.19
2018,7,10,11,15,951.5,94.5,3.35,26.85,985.5,842.77,623.93
2018,7,10,11,30,954.0,95.0,3.5,26.9,1000.0,881.04,649.78
2018,7,10,11,45,955.0,95.5,3.6,27.0,1007.5,915.2,672.4
2018,7,10,12,0,956.0,96.0,3.7,27.1,1015.0,946.31,692.97
2018,7,10,12,15,956.0,96.0,3.85,27.0,1015.0,972.85,711.4
2018,7,10,12,30,956.0,96.0,4.0,26.9,1015.0,996.05,727.73
2018,7,10,12,45,953.5,96.5,4.1,26.8,1007.0,1013.87,740.33
2018,7,10,13,0,951.0,97.0,4.2,26.7,999.0,1028.05,750.69
2018,7,10,13,15,948.5,96.5,4.3,26.5,984.5,1037.52,758.41
2018,7,10,13,30,946.0,96.0,4.4,26.3,970.0,1043.21,763.81
2018,7,10,13,45,941.0,95.5,4.5,26.1,947.5,1042.62,765.23
2018,7,10,14,0,936.0,95.0,4.6,25.9,925.0,1038.23,764.39
2018,7,10,14,15,930.0,94.0,4.65,25.6,896.5,1028.59,760.33
2018,7,10,14,30,924.0,93.0,4.7,25.3,868.0,1015.28,753.93
2018,7,10,14,45,916.5,91.0,4.75,25.0,833.5,995.87,743.48
2018,7,10,15,0,909.0,89.0,4.8,24.7,799.0,973.03,730.73
2018,7,10,15,15,898.5,88.0,4.8,24.7,759.5,945.26,713.31
2018,7,10,15,30,888.0,87.0,4.8,24.7,720.0,914.55,693.85
2018,7,10,15,45,876.0,84.5,4.8,23.95,676.5,878.07,672.27
2018,7,10,16,0,864.0,82.0,4.8,23.2,633.0,839.13,648.64
2018,7,10,16,15,848.0,79.5,4.8,22.75,585.5,794.7,619.9
2018,7,10,16,30,832.0,77.0,4.8,22.3,538.0,748.61,589.45
2018,7,10,16,45,811.0,74.0,4.8,21.85,488.5,702.56,558.43
2018,7,10,17,0,790.0,71.0,4.8,21.4,439.0,649.65,521.53
2018,7,10,17,15,760.5,67.5,4.75,20.9,388.0,590.18,477.11
2018,7,10,17,30,731.0,64.0,4.7,20.4,337.0,531.44,431.27
2018,7,10,17,45,690.5,60.0,4.65,19.85,287.0,467.08,379.37
2018,7,10,18,0,650.0,56.0,4.6,19.3,237.0,405.25,327.58
2018,7,10,18,15,588.5,50.5,4.45,18.8,189.5,337.35,269.0
2018,7,10,18,30,527.0,45.0,4.3,18.3,142.0,273.33,212.18
2018,7,10,18,45,431.5,37.5,4.2,17.75,101.0,201.79,149.12
2018,7,10,19,0,336.0,30.0,4.1,17.2,60.0,140.74,89.12
2018,7,10,19,15,203.0,19.5,4.05,16.9,34.5,71.3,0.0
2018,7,10,19,30,70.0,9.0,4.0,16.6,9.0,19.67,0.0
2018,7,10,19,45,35.0,4.5,3.95,16.25,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
