Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.5,2.0,13.65,4.5,0.0,0.0
2018,7,11,5,0,73.0,9.0,2.0,13.9,9.0,8.19,0.0
2018,7,11,5,15,208.0,19.5,2.0,14.35,35.0,16.52,0.0
2018,7,11,5,30,343.0,30.0,2.0,14.8,61.0,24.8,13.75
2018,7,11,5,45,440.5,36.5,1.95,15.25,101.5,29.08,19.5
2018,7,11,6,0,538.0,43.0,1.9,15.7,142.0,33.37,23.76
2018,7,11,6,15,370.5,45.5,1.8,16.15,123.5,33.33,23.95
2018,7,11,6,30,203.0,48.0,1.7,16.6,105.0,34.57,25.13
2018,7,11,6,45,102.0,69.5,1.65,17.05,98.0,57.32,45.18
2018,7,11,7,0,1.0,91.0,1.6,17.5,91.0,78.8,63.78
2018,7,11,7,15,5.0,120.5,1.55,18.05,122.5,102.22,83.69
2018,7,11,7,30,9.0,150.0,1.5,18.6,154.0,125.03,102.67
2018,7,11,7,45,13.5,171.5,1.5,19.1,178.5,143.21,111.89
2018,7,11,8,0,18.0,193.0,1.5,19.6,203.0,162.76,126.51
2018,7,11,8,15,25.0,217.5,1.5,20.1,232.5,185.76,143.7
2018,7,11,8,30,32.0,242.0,1.5,20.6,262.0,202.63,156.01
2018,7,11,8,45,55.5,275.5,1.55,21.1,313.5,239.21,183.21
2018,7,11,9,0,79.0,309.0,1.6,21.6,365.0,279.2,212.91
2018,7,11,9,15,143.5,335.0,1.65,22.05,444.0,328.93,249.4
2018,7,11,9,30,208.0,361.0,1.7,22.5,523.0,391.46,295.5
2018,7,11,9,45,367.0,320.5,1.75,23.0,622.0,454.57,342.23
2018,7,11,10,0,526.0,280.0,1.8,23.5,721.0,534.84,401.64
2018,7,11,10,15,597.0,259.5,1.85,23.85,776.0,592.32,443.88
2018,7,11,10,30,668.0,239.0,1.9,24.2,831.0,655.73,489.73
2018,7,11,10,45,769.0,189.0,1.95,24.55,886.5,717.81,534.72
2018,7,11,11,0,870.0,139.0,2.0,24.9,942.0,781.53,579.67
2018,7,11,11,15,907.0,119.0,2.05,25.15,968.0,829.43,610.64
2018,7,11,11,30,944.0,99.0,2.1,25.4,994.0,876.48,640.82
2018,7,11,11,45,945.5,99.0,2.15,25.6,1001.5,910.39,662.26
2018,7,11,12,0,947.0,99.0,2.2,25.8,1009.0,941.29,681.79
2018,7,11,12,15,947.5,98.5,2.25,25.9,1009.0,967.68,698.66
2018,7,11,12,30,948.0,98.0,2.3,26.0,1009.0,990.75,713.46
2018,7,11,12,45,947.0,98.0,2.4,26.1,1002.0,1009.44,726.08
2018,7,11,13,0,946.0,98.0,2.5,26.2,995.0,1024.55,736.53
2018,7,11,13,15,943.5,97.0,2.55,26.15,980.0,1033.51,743.13
2018,7,11,13,30,941.0,96.0,2.6,26.1,965.0,1038.7,747.52
2018,7,11,13,45,936.5,95.5,2.65,26.0,943.0,1038.62,748.86
2018,7,11,14,0,932.0,95.0,2.7,25.9,921.0,1034.77,747.95
2018,7,11,14,15,926.0,94.0,2.75,25.7,893.0,1025.16,743.79
2018,7,11,14,30,920.0,93.0,2.8,25.5,865.0,1011.92,737.4
2018,7,11,14,45,911.5,92.0,2.85,25.3,830.5,992.7,727.2
2018,7,11,15,0,903.0,91.0,2.9,25.1,796.0,970.13,714.83
2018,7,11,15,15,892.5,89.5,2.9,25.1,756.5,941.94,697.77
2018,7,11,15,30,882.0,88.0,2.9,25.1,717.0,910.83,678.72
2018,7,11,15,45,868.0,86.0,2.95,24.35,672.5,873.32,657.49
2018,7,11,16,0,854.0,84.0,3.0,23.6,628.0,833.5,634.3
2018,7,11,16,15,835.5,82.5,3.0,23.15,580.5,788.54,605.99
2018,7,11,16,30,817.0,81.0,3.0,22.7,533.0,748.42,580.64
2018,7,11,16,45,792.5,78.5,2.95,22.2,483.0,694.78,544.8
2018,7,11,17,0,768.0,76.0,2.9,21.7,433.0,640.73,507.89
2018,7,11,17,15,736.5,72.0,2.85,21.15,382.0,580.29,463.57
2018,7,11,17,30,705.0,68.0,2.8,20.6,331.0,520.8,418.21
2018,7,11,17,45,660.0,64.0,2.75,20.05,281.0,457.05,367.7
2018,7,11,18,0,615.0,60.0,2.7,19.5,231.0,394.68,316.42
2018,7,11,18,15,550.0,54.0,2.55,19.0,184.0,324.51,257.04
2018,7,11,18,30,485.0,48.0,2.4,18.5,137.0,260.45,201.13
2018,7,11,18,45,385.5,39.5,2.3,17.95,97.0,188.64,138.87
2018,7,11,19,0,286.0,31.0,2.2,17.4,57.0,127.83,80.2
2018,7,11,19,15,170.0,19.5,2.2,17.1,32.5,63.91,0.0
2018,7,11,19,30,54.0,8.0,2.2,16.8,8.0,16.16,0.0
2018,7,11,19,45,27.0,4.0,2.15,16.55,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,12,4,45,21.0,3.5,1.45,14.3,3.5,0.0,0.0
2018,7,12,5,0,42.0,7.0,1.5,14.5,7.0,6.37,0.0
2018,7,12,5,15,100.0,16.5,1.55,14.95,23.5,13.04,0.0
2018,7,12,5,30,158.0,26.0,1.6,15.4,40.0,20.25,9.97
2018,7,12,5,45,137.0,29.0,1.65,15.85,46.5,22.08,13.4
2018,7,12,6,0,116.0,32.0,1.7,16.3,53.0,23.8,15.29
2018,7,12,6,15,58.0,43.5,1.7,16.75,54.0,36.94,27.08
2018,7,12,6,30,0.0,55.0,1.7,17.2,55.0,48.57,37.42
2018,7,12,6,45,0.5,75.5,1.7,17.7,75.5,65.86,52.54
2018,7,12,7,0,1.0,96.0,1.7,18.2,96.0,82.64,66.93
2018,7,12,7,15,7.0,127.5,1.75,18.65,130.5,107.37,87.93
2018,7,12,7,30,13.0,159.0,1.8,19.1,165.0,131.41,107.95
2018,7,12,7,45,12.0,170.5,1.8,19.55,176.5,142.34,111.1
2018,7,12,8,0,11.0,182.0,1.8,20.0,188.0,153.8,119.56
2018,7,12,8,15,13.5,199.0,1.85,20.5,207.0,169.84,131.56
2018,7,12,8,30,16.0,216.0,1.9,21.0,226.0,186.3,143.85
2018,7,12,8,45,31.5,251.5,2.0,21.5,273.0,214.78,165.08
2018,7,12,9,0,47.0,287.0,2.1,22.0,320.0,251.84,192.88
2018,7,12,9,15,124.5,313.5,2.1,22.35,409.0,305.29,232.31
2018,7,12,9,30,202.0,340.0,2.1,22.7,498.0,372.76,282.47
2018,7,12,9,45,311.0,333.5,2.15,23.05,588.5,436.0,329.61
2018,7,12,10,0,420.0,327.0,2.2,23.4,679.0,512.5,386.32
2018,7,12,10,15,390.5,353.0,2.2,23.6,689.0,542.53,407.8
2018,7,12,10,30,361.0,379.0,2.2,23.8,699.0,569.71,426.83
2018,7,12,10,45,331.5,405.0,2.25,24.0,704.5,593.12,442.86
2018,7,12,11,0,302.0,431.0,2.3,24.2,710.0,613.78,456.59
2018,7,12,11,15,327.5,428.5,2.35,24.3,735.0,650.35,482.71
2018,7,12,11,30,353.0,426.0,2.4,24.4,760.0,687.69,509.05
2018,7,12,11,45,357.5,426.0,2.45,24.5,767.0,709.73,524.26
2018,7,12,12,0,362.0,426.0,2.5,24.6,774.0,730.71,538.78
2018,7,12,12,15,398.0,414.5,2.55,24.75,797.0,768.46,565.38
2018,7,12,12,30,434.0,403.0,2.6,24.9,820.0,814.09,596.79
2018,7,12,12,45,454.5,393.5,2.65,25.0,827.0,839.28,614.22
2018,7,12,13,0,475.0,384.0,2.7,25.1,834.0,862.74,630.65
2018,7,12,13,15,474.0,375.5,2.75,25.0,818.5,863.97,632.43
2018,7,12,13,30,473.0,367.0,2.8,24.9,803.0,862.66,632.77
2018,7,12,13,45,581.0,288.0,2.85,24.85,811.5,898.83,661.77
2018,7,12,14,0,689.0,209.0,2.9,24.8,820.0,930.23,685.94
2018,7,12,14,15,742.5,171.5,2.9,24.5,810.5,936.1,691.2
2018,7,12,14,30,796.0,134.0,2.9,24.2,801.0,944.85,698.74
2018,7,12,14,45,786.5,131.5,2.9,23.85,768.0,924.78,687.31
2018,7,12,15,0,777.0,129.0,2.9,23.5,735.0,901.72,674.13
2018,7,12,15,15,764.5,126.0,2.9,23.5,697.0,872.49,655.81
2018,7,12,15,30,752.0,123.0,2.9,23.5,659.0,840.76,635.74
2018,7,12,15,45,737.0,120.0,2.75,22.75,617.5,804.53,613.27
2018,7,12,16,0,722.0,117.0,2.6,22.0,576.0,766.37,589.2
2018,7,12,16,15,703.5,112.5,2.55,21.6,531.5,725.4,562.63
2018,7,12,16,30,685.0,108.0,2.5,21.2,487.0,679.81,532.3
2018,7,12,16,45,661.0,103.0,2.5,20.85,440.5,628.72,497.44
2018,7,12,17,0,637.0,98.0,2.5,20.5,394.0,577.54,460.46
2018,7,12,17,15,604.5,92.0,2.45,20.1,346.5,519.88,417.27
2018,7,12,17,30,572.0,86.0,2.4,19.7,299.0,463.58,373.78
2018,7,12,17,45,529.5,78.5,2.4,19.35,252.5,401.76,324.5
2018,7,12,18,0,487.0,71.0,2.4,19.0,206.0,343.07,276.02
2018,7,12,18,15,389.5,64.5,2.35,18.75,158.5,260.38,206.94
2018,7,12,18,30,292.0,58.0,2.3,18.5,111.0,193.05,149.52
2018,7,12,18,45,159.5,43.0,2.3,18.2,70.5,107.52,78.54
2018,7,12,19,0,27.0,28.0,2.3,17.9,30.0,35.79,19.7
2018,7,12,19,15,13.5,15.5,2.25,17.85,16.5,17.07,0.0
2018,7,12,19,30,0.0,3.0,2.2,17.8,3.0,2.73,0.0
2018,7,12,19,45,0.0,1.5,2.15,17.7,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.6,15.9,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.6,16.0,2.0,1.82,0.0
2018,7,13,5,15,0.0,9.0,1.65,16.35,9.0,8.19,0.0
2018,7,13,5,30,0.0,16.0,1.7,16.7,16.0,14.08,5.0
2018,7,13,5,45,3.5,27.5,1.7,17.05,28.0,24.24,15.14
2018,7,13,6,0,7.0,39.0,1.7,17.4,40.0,34.43,24.47
2018,7,13,6,15,13.0,58.5,1.7,17.75,61.5,50.89,39.17
2018,7,13,6,30,19.0,78.0,1.7,18.1,83.0,65.3,51.91
2018,7,13,6,45,15.5,80.5,1.7,18.5,85.0,69.84,55.81
2018,7,13,7,0,12.0,83.0,1.7,18.9,87.0,72.54,57.98
2018,7,13,7,15,7.5,72.5,1.75,19.3,75.0,64.17,50.48
2018,7,13,7,30,3.0,62.0,1.8,19.7,63.0,54.82,42.15
2018,7,13,7,45,1.5,76.0,1.85,20.1,76.5,67.32,50.2
2018,7,13,8,0,0.0,90.0,1.9,20.5,90.0,79.71,60.1
2018,7,13,8,15,1.5,117.0,1.95,20.85,118.0,102.73,78.39
2018,7,13,8,30,3.0,144.0,2.0,21.2,146.0,125.92,96.55
2018,7,13,8,45,13.5,177.0,2.05,21.6,186.5,156.87,120.36
2018,7,13,9,0,24.0,210.0,2.1,22.0,227.0,185.04,141.8
2018,7,13,9,15,42.5,264.5,2.15,22.35,296.5,238.83,182.83
2018,7,13,9,30,61.0,319.0,2.2,22.7,366.0,295.37,225.32
2018,7,13,9,45,106.0,352.5,2.2,23.05,439.0,349.18,265.24
2018,7,13,10,0,151.0,386.0,2.2,23.4,512.0,411.72,311.24
2018,7,13,10,15,226.5,385.5,2.25,23.7,582.0,469.12,353.66
2018,7,13,10,30,302.0,385.0,2.3,24.0,652.0,535.66,402.34
2018,7,13,10,45,509.5,295.0,2.3,24.35,759.0,627.28,470.72
2018,7,13,11,0,717.0,205.0,2.3,24.7,866.0,731.03,546.18
2018,7,13,11,15,700.5,214.0,2.35,24.85,868.5,758.97,564.83
2018,7,13,11,30,684.0,223.0,2.4,25.0,871.0,783.78,581.61
2018,7,13,11,45,755.0,184.5,2.4,25.2,904.5,832.18,614.55
2018,7,13,12,0,826.0,146.0,2.4,25.4,938.0,876.84,643.24
2018,7,13,12,15,831.0,142.5,2.45,25.5,939.5,902.23,659.69
2018,7,13,12,30,836.0,139.0,2.5,25.6,941.0,924.87,674.52
2018,7,13,12,45,845.5,131.0,2.5,25.7,937.0,944.68,687.13
2018,7,13,13,0,855.0,123.0,2.5,25.8,933.0,961.34,697.75
2018,7,13,13,15,852.5,122.0,2.55,25.8,919.0,969.74,703.87
2018,7,13,13,30,850.0,121.0,2.6,25.8,905.0,974.7,707.95
2018,7,13,13,45,846.5,119.5,2.6,25.8,884.5,974.71,708.51
2018,7,13,14,0,843.0,118.0,2.6,25.8,864.0,971.24,706.99
2018,7,13,14,15,837.0,116.5,2.65,25.75,837.5,961.86,702.35
2018,7,13,14,30,831.0,115.0,2.7,25.7,811.0,949.15,695.65
2018,7,13,14,45,823.5,112.0,2.7,25.65,778.0,930.13,684.46
2018,7,13,15,0,816.0,109.0,2.7,25.6,745.0,907.99,671.29
2018,7,13,15,15,804.0,107.5,2.7,25.6,707.0,880.33,654.29
2018,7,13,15,30,792.0,106.0,2.7,25.6,669.0,858.64,641.33
2018,7,13,15,45,778.0,103.0,2.8,25.25,627.0,822.18,619.7
2018,7,13,16,0,764.0,100.0,2.9,24.9,585.0,783.64,596.32
2018,7,13,16,15,745.5,96.5,2.95,24.6,540.0,738.99,567.79
2018,7,13,16,30,727.0,93.0,3.0,24.3,495.0,693.09,537.81
2018,7,13,16,45,702.5,89.0,3.05,23.95,447.5,641.17,502.87
2018,7,13,17,0,678.0,85.0,3.1,23.6,400.0,591.36,468.04
2018,7,13,17,15,645.5,80.5,3.15,23.1,352.0,533.67,425.47
2018,7,13,17,30,613.0,76.0,3.2,22.6,304.0,477.29,382.41
2018,7,13,17,45,567.5,71.0,3.25,22.05,257.0,414.73,332.92
2018,7,13,18,0,522.0,66.0,3.3,21.5,210.0,355.49,284.28
2018,7,13,18,15,458.5,58.5,3.25,20.95,166.0,289.05,228.3
2018,7,13,18,30,395.0,51.0,3.2,20.4,122.0,228.7,176.01
2018,7,13,18,45,304.5,40.5,3.2,19.85,85.5,162.74,119.11
2018,7,13,19,0,214.0,30.0,3.2,19.3,49.0,106.48,64.97
2018,7,13,19,15,125.0,18.5,3.15,19.0,28.0,44.36,0.0
2018,7,13,19,30,36.0,7.0,3.1,18.7,7.0,12.31,0.0
2018,7,13,19,45,18.0,3.5,3.1,18.35,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.05,17.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.0,17.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.75,15.45,3.5,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.8,15.5,7.0,6.37,0.0
2018,7,14,5,15,136.0,18.5,2.8,15.8,28.5,16.83,0.0
2018,7,14,5,30,232.0,30.0,2.8,16.1,50.0,23.58,11.89
2018,7,14,5,45,326.0,39.0,2.85,16.4,86.5,31.29,21.16
2018,7,14,6,0,420.0,48.0,2.9,16.7,123.0,37.5,27.18
2018,7,14,6,15,308.5,66.0,2.9,17.15,130.5,49.09,37.66
2018,7,14,6,30,197.0,84.0,2.9,17.6,138.0,64.23,51.08
2018,7,14,6,45,153.5,112.5,2.9,18.0,160.0,87.46,71.32
2018,7,14,7,0,110.0,141.0,2.9,18.4,182.0,106.27,87.39
2018,7,14,7,15,132.5,161.5,2.9,18.85,218.0,119.96,98.76
2018,7,14,7,30,155.0,182.0,2.9,19.3,254.0,133.23,109.57
2018,7,14,7,45,168.5,196.0,2.85,19.75,282.0,151.77,114.99
2018,7,14,8,0,182.0,210.0,2.8,20.2,310.0,177.54,131.64
2018,7,14,8,15,200.5,225.0,2.8,20.6,344.5,206.43,152.76
2018,7,14,8,30,219.0,240.0,2.8,21.0,379.0,230.73,171.47
2018,7,14,8,45,240.0,268.5,2.8,21.4,430.5,275.08,206.3
2018,7,14,9,0,261.0,297.0,2.8,21.8,482.0,322.39,243.26
2018,7,14,9,15,463.5,239.0,2.9,22.1,590.5,376.22,283.29
2018,7,14,9,30,666.0,181.0,3.0,22.4,699.0,452.61,342.23
2018,7,14,9,45,764.5,141.5,3.05,22.7,761.0,512.85,389.92
2018,7,14,10,0,863.0,102.0,3.1,23.0,823.0,579.03,441.6
2018,7,14,10,15,810.5,135.5,3.15,23.2,831.0,619.68,472.48
2018,7,14,10,30,758.0,169.0,3.2,23.4,839.0,655.35,498.66
2018,7,14,10,45,742.5,183.5,3.3,23.6,853.5,694.32,527.11
2018,7,14,11,0,727.0,198.0,3.4,23.8,868.0,732.39,554.2
2018,7,14,11,15,751.0,182.0,3.45,23.85,883.5,767.39,580.01
2018,7,14,11,30,775.0,166.0,3.5,23.9,899.0,803.64,605.02
2018,7,14,11,45,705.0,214.0,3.6,23.9,885.0,821.3,617.11
2018,7,14,12,0,635.0,262.0,3.7,23.9,871.0,829.46,621.31
2018,7,14,12,15,563.5,311.0,3.7,23.85,851.5,831.56,620.86
2018,7,14,12,30,492.0,360.0,3.7,23.8,832.0,829.21,617.26
2018,7,14,12,45,644.0,262.0,3.75,23.7,874.5,896.9,669.13
2018,7,14,13,0,796.0,164.0,3.8,23.6,917.0,955.47,709.97
2018,7,14,13,15,840.5,135.5,3.8,23.55,919.5,971.55,720.82
2018,7,14,13,30,885.0,107.0,3.8,23.5,922.0,995.82,737.55
2018,7,14,13,45,880.5,106.0,3.85,23.45,901.0,995.28,738.09
2018,7,14,14,0,876.0,105.0,3.9,23.4,880.0,991.15,736.56
2018,7,14,14,15,870.5,103.5,3.9,23.2,853.0,981.96,731.88
2018,7,14,14,30,865.0,102.0,3.9,23.0,826.0,969.3,725.01
2018,7,14,14,45,857.0,100.5,3.9,22.85,793.0,950.83,714.15
2018,7,14,15,0,849.0,99.0,3.9,22.7,760.0,929.19,701.2
2018,7,14,15,15,838.0,97.0,3.9,22.7,721.5,901.14,683.46
2018,7,14,15,30,827.0,95.0,3.9,22.7,683.0,870.36,663.79
2018,7,14,15,45,813.5,92.5,3.95,22.1,640.5,834.26,642.01
2018,7,14,16,0,800.0,90.0,4.0,21.5,598.0,803.31,623.6
2018,7,14,16,15,782.5,87.5,3.95,21.15,552.5,759.42,594.51
2018,7,14,16,30,765.0,85.0,3.9,20.8,507.0,714.11,564.01
2018,7,14,16,45,741.5,82.0,3.9,20.45,459.0,662.6,528.49
2018,7,14,17,0,718.0,79.0,3.9,20.1,411.0,610.73,491.83
2018,7,14,17,15,686.5,74.5,3.9,19.8,362.0,551.84,447.06
2018,7,14,17,30,655.0,70.0,3.9,19.5,313.0,496.01,403.19
2018,7,14,17,45,611.5,65.5,3.85,19.15,265.0,433.11,352.18
2018,7,14,18,0,568.0,61.0,3.8,18.8,217.0,373.28,301.92
2018,7,14,18,15,504.5,54.5,3.8,18.5,172.0,305.57,243.8
2018,7,14,18,30,441.0,48.0,3.8,18.2,127.0,243.9,189.35
2018,7,14,18,45,346.0,39.0,3.75,17.85,89.5,175.41,129.3
2018,7,14,19,0,251.0,30.0,3.7,17.5,52.0,117.13,71.25
2018,7,14,19,15,147.5,18.5,3.7,17.25,29.5,49.35,0.0
2018,7,14,19,30,44.0,7.0,3.7,17.0,7.0,6.37,0.0
2018,7,14,19,45,22.0,3.5,3.75,16.8,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,4,45,27.0,3.5,2.75,14.4,3.5,0.0,0.0
2018,7,15,5,0,54.0,7.0,2.8,14.5,7.0,6.37,0.0
2018,7,15,5,15,171.5,18.0,2.9,14.8,30.0,16.37,0.0
2018,7,15,5,30,289.0,29.0,3.0,15.1,53.0,24.12,11.99
2018,7,15,5,45,213.0,24.0,3.05,15.45,48.0,18.08,9.88
2018,7,15,6,0,137.0,19.0,3.1,15.8,43.0,13.34,6.08
2018,7,15,6,15,68.5,25.5,3.15,16.15,37.5,20.74,12.76
2018,7,15,6,30,0.0,32.0,3.2,16.5,32.0,28.18,19.44
2018,7,15,6,45,0.0,47.5,3.2,16.9,47.5,41.9,31.59
2018,7,15,7,0,0.0,63.0,3.2,17.3,63.0,55.66,43.6
2018,7,15,7,15,0.5,91.5,3.2,17.65,91.5,79.78,64.48
2018,7,15,7,30,1.0,120.0,3.2,18.0,120.0,102.63,83.93
2018,7,15,7,45,2.0,139.0,3.2,18.4,140.0,118.36,92.59
2018,7,15,8,0,3.0,158.0,3.2,18.8,160.0,134.64,105.29
2018,7,15,8,15,6.0,176.5,3.15,19.15,180.5,151.17,117.98
2018,7,15,8,30,9.0,195.0,3.1,19.5,201.0,168.22,131.0
2018,7,15,8,45,20.5,225.5,3.1,19.85,240.0,197.72,153.56
2018,7,15,9,0,32.0,256.0,3.1,20.2,279.0,223.27,172.91
2018,7,15,9,15,90.5,278.5,3.15,20.5,348.0,265.17,204.51
2018,7,15,9,30,149.0,301.0,3.2,20.8,417.0,318.42,245.2
2018,7,15,9,45,283.5,301.0,3.2,21.1,533.5,396.09,304.56
2018,7,15,10,0,418.0,301.0,3.2,21.4,650.0,490.53,376.16
2018,7,15,10,15,603.5,235.0,3.25,21.6,758.0,575.89,441.7
2018,7,15,10,30,789.0,169.0,3.3,21.8,866.0,675.86,517.23
2018,7,15,10,45,861.5,135.5,3.35,22.0,913.5,733.96,560.56
2018,7,15,11,0,934.0,102.0,3.4,22.2,961.0,797.59,605.34
2018,7,15,11,15,938.5,102.0,3.5,22.3,977.0,839.49,633.81
2018,7,15,11,30,943.0,102.0,3.6,22.4,993.0,878.89,660.54
2018,7,15,11,45,945.5,101.5,3.65,22.45,1001.0,913.43,683.71
2018,7,15,12,0,948.0,101.0,3.7,22.5,1009.0,945.02,704.83
2018,7,15,12,15,947.0,101.5,3.75,22.5,1008.5,971.25,722.48
2018,7,15,12,30,946.0,102.0,3.8,22.5,1008.0,994.11,737.95
2018,7,15,12,45,943.5,102.0,3.85,22.55,1000.0,1011.57,749.76
2018,7,15,13,0,941.0,102.0,3.9,22.6,992.0,1025.39,759.28
2018,7,15,13,15,938.5,101.5,3.95,22.55,977.5,1035.01,766.44
2018,7,15,13,30,936.0,101.0,4.0,22.5,963.0,1040.88,771.28
2018,7,15,13,45,932.0,100.5,4.0,22.5,941.5,1041.47,772.29
2018,7,15,14,0,928.0,100.0,4.0,22.5,920.0,1038.3,770.97
2018,7,15,14,15,922.5,98.0,4.0,22.45,891.5,1028.29,765.4
2018,7,15,14,30,917.0,96.0,4.0,22.4,863.0,1014.6,757.52
2018,7,15,14,45,909.5,94.5,4.0,22.3,829.0,995.92,746.54
2018,7,15,15,0,902.0,93.0,4.0,22.2,795.0,973.85,733.34
2018,7,15,15,15,891.5,91.5,4.0,22.2,755.0,945.71,715.74
2018,7,15,15,30,881.0,90.0,4.0,22.2,715.0,914.63,696.1
2018,7,15,15,45,867.0,87.5,4.0,21.8,670.5,876.57,672.53
2018,7,15,16,0,853.0,85.0,4.0,21.4,626.0,836.17,647.04
2018,7,15,16,15,835.5,82.5,3.95,21.15,578.0,790.84,617.06
2018,7,15,16,30,818.0,80.0,3.9,20.9,530.0,750.31,590.17
2018,7,15,16,45,795.0,77.0,3.9,20.6,480.5,697.03,553.67
2018,7,15,17,0,772.0,74.0,3.9,20.3,431.0,643.23,516.02
2018,7,15,17,15,740.5,70.5,3.85,19.95,380.0,583.06,470.94
2018,7,15,17,30,709.0,67.0,3.8,19.6,329.0,523.81,424.7
2018,7,15,17,45,665.5,62.0,3.8,19.2,278.5,457.45,371.35
2018,7,15,18,0,622.0,57.0,3.8,18.8,228.0,396.12,320.01
2018,7,15,18,15,557.0,51.5,3.7,18.4,181.0,326.03,259.86
2018,7,15,18,30,492.0,46.0,3.6,18.0,134.0,262.07,203.26
2018,7,15,18,45,390.5,38.5,3.5,17.55,94.5,190.08,140.01
2018,7,15,19,0,289.0,31.0,3.4,17.1,55.0,128.21,77.08
2018,7,15,19,15,171.0,19.0,3.4,16.85,31.0,55.01,0.0
2018,7,15,19,30,53.0,7.0,3.4,16.6,7.0,6.37,0.0
2018,7,15,19,45,26.5,3.5,3.35,16.3,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,4,45,27.5,4.0,2.7,14.05,3.5,0.0,0.0
2018,7,16,5,0,55.0,8.0,2.7,14.2,7.0,0.0,0.0
2018,7,16,5,15,176.5,18.5,2.8,14.55,30.0,16.83,0.0
2018,7,16,5,30,298.0,29.0,2.9,14.9,53.0,24.24,11.65
2018,7,16,5,45,401.5,36.5,2.95,15.3,92.5,29.36,19.52
2018,7,16,6,0,505.0,44.0,3.0,15.7,132.0,34.45,24.59
2018,7,16,6,15,349.5,41.0,3.0,16.15,111.0,29.96,20.92
2018,7,16,6,30,194.0,38.0,3.0,16.6,90.0,27.54,18.86
2018,7,16,6,45,97.0,53.0,2.95,17.0,79.0,41.21,30.96
2018,7,16,7,0,0.0,68.0,2.9,17.4,68.0,60.11,47.49
2018,7,16,7,15,0.5,93.5,2.9,17.9,93.5,81.34,65.77
2018,7,16,7,30,1.0,119.0,2.9,18.4,119.0,101.84,83.11
2018,7,16,7,45,4.5,146.5,2.85,18.85,148.5,124.09,97.03
2018,7,16,8,0,8.0,174.0,2.8,19.3,178.0,147.28,115.05
2018,7,16,8,15,21.5,206.0,2.75,19.8,219.0,176.24,137.0
2018,7,16,8,30,35.0,238.0,2.7,20.3,260.0,200.15,154.77
2018,7,16,8,45,104.0,265.5,2.7,20.75,337.5,240.12,183.6
2018,7,16,9,0,173.0,293.0,2.7,21.2,415.0,294.54,224.28
2018,7,16,9,15,371.5,256.5,2.7,21.65,538.5,352.45,266.68
2018,7,16,9,30,570.0,220.0,2.7,22.1,662.0,439.81,332.92
2018,7,16,9,45,749.0,156.0,2.7,22.5,764.0,516.63,392.06
2018,7,16,10,0,928.0,92.0,2.7,22.9,866.0,606.8,460.72
2018,7,16,10,15,934.5,92.5,2.75,23.25,894.5,659.03,500.09
2018,7,16,10,30,941.0,93.0,2.8,23.6,923.0,709.71,537.42
2018,7,16,10,45,945.5,94.0,2.8,23.9,945.5,757.64,571.35
2018,7,16,11,0,950.0,95.0,2.8,24.2,968.0,803.42,601.35
2018,7,16,11,15,952.5,95.5,2.85,24.4,983.0,844.81,628.56
2018,7,16,11,30,955.0,96.0,2.9,24.6,998.0,883.51,653.78
2018,7,16,11,45,956.5,96.0,2.95,24.75,1005.5,918.05,676.2
2018,7,16,12,0,958.0,96.0,3.0,24.9,1013.0,949.53,696.55
2018,7,16,12,15,956.0,97.5,3.05,24.95,1012.5,976.05,713.89
2018,7,16,12,30,954.0,99.0,3.1,25.0,1012.0,999.13,729.05
2018,7,16,12,45,948.5,101.0,3.15,25.05,1003.0,1015.83,740.14
2018,7,16,13,0,943.0,103.0,3.2,25.1,994.0,1028.82,748.97
2018,7,16,13,15,940.0,103.0,3.25,25.0,979.5,1038.53,756.26
2018,7,16,13,30,937.0,103.0,3.3,24.9,965.0,1044.48,761.26
2018,7,16,13,45,932.5,102.0,3.35,24.8,943.0,1044.11,762.33
2018,7,16,14,0,928.0,101.0,3.4,24.7,921.0,1039.95,761.11
2018,7,16,14,15,922.0,100.0,3.45,24.5,892.5,1030.55,756.9
2018,7,16,14,30,916.0,99.0,3.5,24.3,864.0,1017.49,750.41
2018,7,16,14,45,908.0,97.5,3.5,24.1,829.5,998.38,739.64
2018,7,16,15,0,900.0,96.0,3.5,23.9,795.0,975.89,726.68
2018,7,16,15,15,889.0,94.0,3.5,23.9,755.0,946.8,708.74
2018,7,16,15,30,878.0,92.0,3.5,23.9,715.0,914.77,688.77
2018,7,16,15,45,864.5,90.0,3.5,23.4,671.0,877.81,666.6
2018,7,16,16,0,851.0,88.0,3.5,22.9,627.0,838.5,642.52
2018,7,16,16,15,833.5,85.5,3.5,22.6,579.0,793.23,613.34
2018,7,16,16,30,816.0,83.0,3.5,22.3,531.0,752.87,587.25
2018,7,16,16,45,792.5,80.0,3.45,21.95,481.0,699.25,550.85
2018,7,16,17,0,769.0,77.0,3.4,21.6,431.0,645.14,513.34
2018,7,16,17,15,737.5,72.5,3.35,21.15,379.5,583.86,468.04
2018,7,16,17,30,706.0,68.0,3.3,20.7,328.0,523.53,421.62
2018,7,16,17,45,662.0,63.5,3.25,20.3,278.0,459.59,370.49
2018,7,16,18,0,618.0,59.0,3.2,19.9,228.0,396.82,318.43
2018,7,16,18,15,552.5,53.0,3.05,19.35,180.5,326.02,258.33
2018,7,16,18,30,487.0,47.0,2.9,18.8,133.0,261.4,201.71
2018,7,16,18,45,385.0,39.0,2.8,18.3,93.5,188.87,138.4
2018,7,16,19,0,283.0,31.0,2.7,17.8,54.0,126.17,74.26
2018,7,16,19,15,167.0,19.0,2.7,17.5,30.5,54.15,0.0
2018,7,16,19,30,51.0,7.0,2.7,17.2,7.0,6.37,0.0
2018,7,16,19,45,25.5,3.5,2.65,16.9,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.25,13.95,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.3,14.1,1.0,0.0,0.0
2018,7,17,5,15,12.0,5.5,2.35,14.55,6.5,5.0,0.0
2018,7,17,5,30,24.0,10.0,2.4,15.0,12.0,8.44,0.2
2018,7,17,5,45,12.0,15.5,2.45,15.45,16.5,13.92,6.27
2018,7,17,6,0,0.0,21.0,2.5,15.9,21.0,18.47,10.57
2018,7,17,6,15,0.0,30.0,2.5,16.4,30.0,26.41,17.76
2018,7,17,6,30,0.0,39.0,2.5,16.9,39.0,34.37,24.89
2018,7,17,6,45,0.0,55.0,2.5,17.35,55.0,48.56,37.4
2018,7,17,7,0,0.0,71.0,2.5,17.8,71.0,62.74,49.72
2018,7,17,7,15,1.0,96.0,2.5,18.3,96.5,83.28,67.35
2018,7,17,7,30,2.0,121.0,2.5,18.8,122.0,103.34,84.25
2018,7,17,7,45,4.5,135.5,2.5,19.25,138.0,115.72,90.04
2018,7,17,8,0,7.0,150.0,2.5,19.7,154.0,128.81,99.99
2018,7,17,8,15,8.0,165.0,2.45,20.2,170.0,142.45,110.34
2018,7,17,8,30,9.0,180.0,2.4,20.7,186.0,156.3,120.81
2018,7,17,8,45,17.5,209.5,2.4,21.2,221.5,184.11,141.99
2018,7,17,9,0,26.0,239.0,2.4,21.7,257.0,208.19,160.07
2018,7,17,9,15,30.0,257.0,2.4,22.05,279.0,227.9,174.87
2018,7,17,9,30,34.0,275.0,2.4,22.4,301.0,248.32,190.12
2018,7,17,9,45,46.0,301.5,2.4,22.8,338.5,280.39,214.08
2018,7,17,10,0,58.0,328.0,2.4,23.2,376.0,314.2,239.11
2018,7,17,10,15,99.0,354.5,2.4,23.5,440.0,367.17,278.62
2018,7,17,10,30,140.0,381.0,2.4,23.8,504.0,425.8,321.78
2018,7,17,10,45,284.5,347.5,2.45,24.1,606.0,511.34,386.25
2018,7,17,11,0,429.0,314.0,2.5,24.4,708.0,611.29,459.77
2018,7,17,11,15,629.0,238.0,2.5,24.6,826.0,724.69,542.46
2018,7,17,11,30,829.0,162.0,2.5,24.8,944.0,845.34,625.93
2018,7,17,11,45,888.5,132.5,2.55,24.95,976.5,893.06,656.46
2018,7,17,12,0,948.0,103.0,2.6,25.1,1009.0,947.55,691.75
2018,7,17,12,15,898.0,130.5,2.6,25.2,989.0,954.18,695.24
2018,7,17,12,30,848.0,158.0,2.6,25.3,969.0,955.02,695.5
2018,7,17,12,45,840.5,161.0,2.65,25.35,959.5,981.29,713.03
2018,7,17,13,0,833.0,164.0,2.7,25.4,950.0,993.02,720.95
2018,7,17,13,15,877.0,138.0,2.75,25.35,954.5,1011.5,733.77
2018,7,17,13,30,921.0,112.0,2.8,25.3,959.0,1038.31,751.97
2018,7,17,13,45,916.0,111.5,2.8,25.3,937.0,1038.06,752.2
2018,7,17,14,0,911.0,111.0,2.8,25.3,915.0,1034.08,750.42
2018,7,17,14,15,904.5,110.0,2.85,25.15,886.5,1024.41,746.03
2018,7,17,14,30,898.0,109.0,2.9,25.0,858.0,1011.14,739.43
2018,7,17,14,45,889.0,107.0,2.95,24.8,823.0,990.87,728.47
2018,7,17,15,0,880.0,105.0,3.0,24.6,788.0,967.29,715.37
2018,7,17,15,15,868.5,103.5,3.0,24.6,748.5,938.77,698.0
2018,7,17,15,30,857.0,102.0,3.0,24.6,709.0,907.41,678.69
2018,7,17,15,45,818.5,106.5,3.1,24.15,656.5,864.49,653.18
2018,7,17,16,0,780.0,111.0,3.2,23.7,604.0,812.15,620.61
2018,7,17,16,15,786.5,101.0,3.2,23.25,565.0,780.07,601.21
2018,7,17,16,30,793.0,91.0,3.2,22.8,526.0,744.71,579.03
2018,7,17,16,45,767.5,88.0,3.25,22.35,476.0,690.43,542.84
2018,7,17,17,0,742.0,85.0,3.3,21.9,426.0,635.83,505.41
2018,7,17,17,15,708.0,81.0,3.3,21.35,375.0,577.06,462.0
2018,7,17,17,30,674.0,77.0,3.3,20.8,324.0,517.17,416.2
2018,7,17,17,45,625.5,71.0,3.25,20.2,273.0,448.48,361.76
2018,7,17,18,0,577.0,65.0,3.2,19.6,222.0,383.35,308.15
2018,7,17,18,15,507.0,58.0,3.1,19.1,175.0,311.35,247.15
2018,7,17,18,30,437.0,51.0,3.0,18.6,128.0,246.02,190.18
2018,7,17,18,45,332.5,41.0,2.9,18.05,89.0,173.15,127.0
2018,7,17,19,0,228.0,31.0,2.8,17.5,50.0,111.22,64.16
2018,7,17,19,15,131.0,19.0,2.8,17.2,28.0,46.22,0.0
2018,7,17,19,30,34.0,7.0,2.8,16.9,6.0,0.0,0.0
2018,7,17,19,45,17.0,3.5,2.75,16.6,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,18,4,45,17.0,3.5,2.15,14.55,3.0,0.0,0.0
2018,7,18,5,0,34.0,7.0,2.2,14.8,6.0,0.0,0.0
2018,7,18,5,15,130.0,18.5,2.25,15.25,26.5,16.83,0.0
2018,7,18,5,30,226.0,30.0,2.3,15.7,47.0,23.67,10.12
2018,7,18,5,45,329.0,39.5,2.35,16.2,85.0,32.16,21.72
2018,7,18,6,0,432.0,49.0,2.4,16.7,123.0,38.79,28.22
2018,7,18,6,15,397.5,48.0,2.3,17.15,133.5,35.87,26.01
2018,7,18,6,30,363.0,47.0,2.2,17.6,144.0,33.46,24.0
2018,7,18,6,45,181.5,59.0,2.15,18.1,107.5,41.61,31.17
2018,7,18,7,0,0.0,71.0,2.1,18.6,71.0,62.72,49.55
2018,7,18,7,15,0.0,95.0,2.0,19.05,95.0,82.46,66.43
2018,7,18,7,30,0.0,119.0,1.9,19.5,119.0,101.77,82.65
2018,7,18,7,45,3.5,142.5,1.8,19.95,144.5,120.95,93.99
2018,7,18,8,0,7.0,166.0,1.7,20.4,170.0,141.04,109.42
2018,7,18,8,15,15.0,196.0,1.7,20.8,205.0,167.5,129.55
2018,7,18,8,30,23.0,226.0,1.7,21.2,240.0,195.27,150.51
2018,7,18,8,45,27.5,242.5,1.75,21.6,261.0,206.77,158.81
2018,7,18,9,0,32.0,259.0,1.8,22.0,282.0,225.49,172.79
2018,7,18,9,15,36.5,284.0,1.8,22.35,311.5,251.47,192.22
2018,7,18,9,30,41.0,309.0,1.8,22.7,341.0,278.39,212.15
2018,7,18,9,45,90.5,332.5,1.85,23.05,406.5,328.03,249.12
2018,7,18,10,0,140.0,356.0,1.9,23.4,472.0,381.81,288.94
2018,7,18,10,15,299.0,326.0,1.95,23.7,585.5,465.14,351.6
2018,7,18,10,30,458.0,296.0,2.0,24.0,699.0,565.73,425.78
2018,7,18,10,45,595.5,247.0,2.05,24.25,784.5,646.9,485.13
2018,7,18,11,0,733.0,198.0,2.1,24.5,870.0,737.52,550.09
2018,7,18,11,15,678.5,234.0,2.15,24.65,864.0,760.52,564.36
2018,7,18,11,30,624.0,270.0,2.2,24.8,858.0,777.6,574.8
2018,7,18,11,45,580.5,298.0,2.25,24.95,848.5,791.46,583.18
2018,7,18,12,0,537.0,326.0,2.3,25.1,839.0,802.79,589.66
2018,7,18,12,15,505.5,357.5,2.35,25.15,840.5,823.52,602.67
2018,7,18,12,30,474.0,389.0,2.4,25.2,842.0,841.04,613.38
2018,7,18,12,45,477.0,384.0,2.5,25.2,837.0,854.39,623.27
2018,7,18,13,0,480.0,379.0,2.6,25.2,832.0,865.45,631.71
2018,7,18,13,15,523.0,343.5,2.65,25.15,830.0,883.86,646.33
2018,7,18,13,30,566.0,308.0,2.7,25.1,828.0,899.33,659.03
2018,7,18,13,45,599.5,284.5,2.7,25.05,823.5,917.06,672.42
2018,7,18,14,0,633.0,261.0,2.7,25.0,819.0,930.52,683.07
2018,7,18,14,15,651.0,243.0,2.75,24.85,801.0,930.31,685.15
2018,7,18,14,30,669.0,225.0,2.8,24.7,783.0,926.49,684.63
2018,7,18,14,45,639.0,224.0,2.8,24.55,739.0,889.78,661.51
2018,7,18,15,0,609.0,223.0,2.8,24.4,695.0,850.99,636.58
2018,7,18,15,15,610.5,206.5,2.8,24.4,659.0,824.2,620.16
2018,7,18,15,30,612.0,190.0,2.8,24.4,623.0,794.53,601.51
2018,7,18,15,45,708.0,146.5,3.0,23.85,616.5,816.37,620.98
2018,7,18,16,0,804.0,103.0,3.2,23.3,610.0,824.22,630.44
2018,7,18,16,15,785.5,99.5,3.3,22.8,563.0,778.08,601.31
2018,7,18,16,30,767.0,96.0,3.4,22.3,516.0,730.53,570.85
2018,7,18,16,45,741.0,92.0,3.55,21.85,466.0,675.69,534.29
2018,7,18,17,0,715.0,88.0,3.7,21.4,416.0,623.32,498.07
2018,7,18,17,15,679.5,84.0,3.7,20.75,365.5,562.33,452.74
2018,7,18,17,30,644.0,80.0,3.7,20.1,315.0,502.8,406.94
2018,7,18,17,45,594.5,74.0,3.75,19.5,265.0,434.96,352.84
2018,7,18,18,0,545.0,68.0,3.8,18.9,215.0,370.8,299.7
2018,7,18,18,15,475.0,60.5,3.65,18.35,169.0,299.81,239.17
2018,7,18,18,30,405.0,53.0,3.5,17.8,123.0,235.49,182.85
2018,7,18,18,45,303.5,42.0,3.35,17.3,85.0,163.47,120.17
2018,7,18,19,0,202.0,31.0,3.2,16.8,47.0,103.77,58.49
2018,7,18,19,15,115.0,18.5,3.0,16.55,26.5,42.23,0.0
2018,7,18,19,30,28.0,6.0,2.8,16.3,6.0,0.0,0.0
2018,7,18,19,45,14.0,3.0,2.65,16.05,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,19,4,45,13.5,3.0,2.75,14.2,2.5,0.0,0.0
2018,7,19,5,0,27.0,6.0,2.9,14.4,5.0,0.0,0.0
2018,7,19,5,15,74.5,13.0,3.1,14.8,17.0,11.82,0.0
2018,7,19,5,30,122.0,20.0,3.3,15.2,29.0,15.6,4.31
2018,7,19,5,45,74.0,23.5,3.45,15.6,30.0,19.35,10.82
2018,7,19,6,0,26.0,27.0,3.6,16.0,31.0,23.46,14.9
2018,7,19,6,15,13.0,37.0,3.5,16.35,39.0,33.02,23.57
2018,7,19,6,30,0.0,47.0,3.4,16.7,47.0,41.47,31.17
2018,7,19,6,45,0.0,65.0,3.3,17.05,65.0,57.31,45.15
2018,7,19,7,0,0.0,83.0,3.2,17.4,83.0,72.31,58.19
2018,7,19,7,15,1.0,109.5,3.0,17.85,110.0,93.63,76.47
2018,7,19,7,30,2.0,136.0,2.8,18.3,137.0,114.46,94.0
2018,7,19,7,45,5.0,152.5,2.6,18.7,155.0,128.42,100.61
2018,7,19,8,0,8.0,169.0,2.4,19.1,173.0,143.36,111.95
2018,7,19,8,15,19.5,197.5,2.25,19.65,209.0,169.32,131.57
2018,7,19,8,30,31.0,226.0,2.1,20.2,245.0,190.51,147.22
2018,7,19,8,45,46.0,254.5,2.0,20.7,285.5,220.8,169.95
2018,7,19,9,0,61.0,283.0,1.9,21.2,326.0,253.4,194.33
2018,7,19,9,15,75.5,311.0,1.85,21.75,367.0,287.69,219.8
2018,7,19,9,30,90.0,339.0,1.8,22.3,408.0,324.1,246.6
2018,7,19,9,45,111.5,366.5,1.75,22.85,456.0,363.06,274.93
2018,7,19,10,0,133.0,394.0,1.7,23.4,504.0,408.2,307.37
2018,7,19,10,15,181.5,407.0,1.75,23.85,563.0,460.83,345.48
2018,7,19,10,30,230.0,420.0,1.8,24.3,622.0,518.05,386.4
2018,7,19,10,45,299.5,405.0,1.85,24.75,675.0,571.5,424.74
2018,7,19,11,0,369.0,390.0,1.9,25.2,728.0,629.8,466.04
2018,7,19,11,15,444.0,354.0,2.0,25.5,767.5,681.81,503.42
2018,7,19,11,30,519.0,318.0,2.1,25.8,807.0,734.72,541.19
2018,7,19,11,45,607.0,277.5,2.25,26.05,853.5,796.55,585.3
2018,7,19,12,0,695.0,237.0,2.4,26.3,900.0,861.71,631.06
2018,7,19,12,15,794.5,184.5,2.6,26.3,942.5,920.35,671.02
2018,7,19,12,30,894.0,132.0,2.8,26.3,985.0,975.47,708.12
2018,7,19,12,45,784.5,190.0,3.0,26.3,934.5,956.71,697.17
2018,7,19,13,0,675.0,248.0,3.2,26.3,884.0,930.57,681.8
2018,7,19,13,15,634.0,261.0,3.35,26.05,851.0,914.79,672.72
2018,7,19,13,30,593.0,274.0,3.5,25.8,818.0,895.35,660.94
2018,7,19,13,45,594.5,266.0,3.7,25.5,800.5,894.73,663.38
2018,7,19,14,0,596.0,258.0,3.9,25.2,783.0,891.17,663.71
2018,7,19,14,15,617.0,244.0,3.9,24.75,772.0,898.09,671.06
2018,7,19,14,30,638.0,230.0,3.9,24.3,761.0,901.63,676.16
2018,7,19,14,45,694.5,195.5,3.95,23.9,751.5,914.67,687.6
2018,7,19,15,0,751.0,161.0,4.0,23.5,742.0,921.51,694.78
2018,7,19,15,15,775.0,142.5,4.0,23.5,715.0,904.48,684.42
2018,7,19,15,30,799.0,124.0,4.0,23.5,688.0,888.99,675.35
2018,7,19,15,45,779.5,122.5,3.8,22.65,643.5,849.02,650.39
2018,7,19,16,0,760.0,121.0,3.6,21.8,599.0,807.18,623.94
2018,7,19,16,15,736.5,118.0,3.5,21.4,551.5,762.86,594.74
2018,7,19,16,30,713.0,115.0,3.4,21.0,504.0,713.64,561.53
2018,7,19,16,45,672.5,112.0,3.3,20.65,451.0,651.1,517.52
2018,7,19,17,0,632.0,109.0,3.2,20.3,398.0,589.71,472.17
2018,7,19,17,15,595.5,102.5,3.1,19.9,348.5,528.64,426.01
2018,7,19,17,30,559.0,96.0,3.0,19.5,299.0,469.26,379.74
2018,7,19,17,45,520.0,87.5,2.95,19.1,253.5,408.4,330.9
2018,7,19,18,0,481.0,79.0,2.9,18.7,208.0,350.24,282.51
2018,7,19,18,15,415.5,68.5,2.8,18.3,163.0,278.74,221.96
2018,7,19,18,30,350.0,58.0,2.7,17.9,118.0,217.67,168.7
2018,7,19,18,45,263.0,44.5,2.6,17.55,81.5,153.09,112.27
2018,7,19,19,0,176.0,31.0,2.5,17.2,45.0,96.29,52.4
2018,7,19,19,15,100.5,18.0,2.5,16.95,25.0,38.58,0.0
2018,7,19,19,30,25.0,5.0,2.5,16.7,5.0,0.0,0.0
2018,7,19,19,45,12.5,2.5,2.45,16.5,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,20,4,45,5.5,2.0,1.9,13.65,2.0,0.0,0.0
2018,7,20,5,0,11.0,4.0,1.9,13.8,4.0,0.0,0.0
2018,7,20,5,15,59.0,16.5,2.05,14.3,20.5,15.01,0.0
2018,7,20,5,30,107.0,29.0,2.2,14.8,37.0,23.28,8.43
2018,7,20,5,45,139.5,42.0,2.3,15.3,60.5,33.43,22.75
2018,7,20,6,0,172.0,55.0,2.4,15.8,84.0,43.34,32.25
2018,7,20,6,15,100.0,67.5,2.45,16.25,85.5,54.63,42.59
2018,7,20,6,30,28.0,80.0,2.5,16.7,87.0,66.42,53.14
2018,7,20,6,45,28.0,100.5,2.5,17.2,109.0,81.96,66.73
2018,7,20,7,0,28.0,121.0,2.5,17.7,131.0,97.16,79.75
2018,7,20,7,15,27.0,131.5,2.5,18.2,142.5,105.49,86.58
2018,7,20,7,30,26.0,142.0,2.5,18.7,154.0,113.61,93.1
2018,7,20,7,45,14.0,147.5,2.5,19.2,154.0,125.02,97.45
2018,7,20,8,0,2.0,153.0,2.5,19.7,154.0,130.51,101.59
2018,7,20,8,15,35.5,177.5,2.5,20.2,199.5,151.28,116.27
2018,7,20,8,30,69.0,202.0,2.5,20.7,245.0,181.43,138.53
2018,7,20,8,45,79.0,227.5,2.5,21.2,280.0,210.1,160.61
2018,7,20,9,0,89.0,253.0,2.5,21.7,315.0,236.14,180.57
2018,7,20,9,15,68.5,283.0,2.5,22.1,332.5,263.47,201.8
2018,7,20,9,30,48.0,313.0,2.5,22.5,350.0,284.75,217.76
2018,7,20,9,45,66.0,343.5,2.5,22.95,397.0,324.36,247.13
2018,7,20,10,0,84.0,374.0,2.5,23.4,444.0,366.46,278.0
2018,7,20,10,15,178.5,375.0,2.55,23.7,530.0,433.04,327.9
2018,7,20,10,30,273.0,376.0,2.6,24.0,616.0,509.82,384.72
2018,7,20,10,45,348.0,359.5,2.6,24.3,673.0,567.11,426.66
2018,7,20,11,0,423.0,343.0,2.6,24.6,730.0,632.52,473.83
2018,7,20,11,15,580.5,269.5,2.7,24.75,810.0,714.92,535.06
2018,7,20,11,30,738.0,196.0,2.8,24.9,890.0,801.66,598.21
2018,7,20,11,45,785.0,170.5,2.85,25.0,914.0,847.4,628.39
2018,7,20,12,0,832.0,145.0,2.9,25.1,938.0,883.73,652.34
2018,7,20,12,15,834.5,143.5,2.95,25.1,939.0,909.07,669.22
2018,7,20,12,30,837.0,142.0,3.0,25.1,940.0,931.57,684.34
2018,7,20,12,45,841.5,137.5,3.1,25.1,934.5,950.2,697.34
2018,7,20,13,0,846.0,133.0,3.2,25.1,929.0,965.65,708.37
2018,7,20,13,15,790.0,156.0,3.25,24.95,890.5,956.76,703.52
2018,7,20,13,30,734.0,179.0,3.3,24.8,852.0,933.11,689.13
2018,7,20,13,45,687.5,198.0,3.35,24.7,816.5,919.14,681.16
2018,7,20,14,0,641.0,217.0,3.4,24.6,781.0,895.18,666.42
2018,7,20,14,15,727.5,170.5,3.4,24.4,791.0,924.77,687.92
2018,7,20,14,30,814.0,124.0,3.4,24.2,801.0,946.0,703.46
2018,7,20,14,45,804.5,121.5,3.45,23.95,767.5,925.9,691.88
2018,7,20,15,0,795.0,119.0,3.5,23.7,734.0,912.63,685.27
2018,7,20,15,15,782.5,117.0,3.5,23.7,696.0,884.06,667.2
2018,7,20,15,30,770.0,115.0,3.5,23.7,658.0,852.93,647.4
2018,7,20,15,45,753.0,112.5,3.5,23.1,615.0,814.85,624.09
2018,7,20,16,0,736.0,110.0,3.5,22.5,572.0,774.91,599.13
2018,7,20,16,15,713.5,107.0,3.45,22.15,526.0,728.25,568.12
2018,7,20,16,30,691.0,104.0,3.4,21.8,480.0,683.91,538.32
2018,7,20,16,45,662.0,100.0,3.35,21.4,432.0,629.78,500.76
2018,7,20,17,0,633.0,96.0,3.3,21.0,384.0,575.95,461.44
2018,7,20,17,15,596.0,90.5,3.25,20.6,336.0,515.79,415.89
2018,7,20,17,30,559.0,85.0,3.2,20.2,288.0,457.42,370.32
2018,7,20,17,45,508.0,78.5,3.15,19.75,241.0,392.26,317.9
2018,7,20,18,0,457.0,72.0,3.1,19.3,194.0,331.07,267.01
2018,7,20,18,15,391.5,62.0,3.0,18.9,151.0,260.41,207.11
2018,7,20,18,30,326.0,52.0,2.9,18.5,108.0,201.23,155.49
2018,7,20,18,45,240.0,40.0,2.85,18.1,74.0,140.04,102.02
2018,7,20,19,0,154.0,28.0,2.8,17.7,40.0,86.19,44.6
2018,7,20,19,15,87.5,16.0,2.75,17.55,22.0,33.88,0.0
2018,7,20,19,30,21.0,4.0,2.7,17.4,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.65,17.25,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
