Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,22,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.85,15.7,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.9,15.8,3.0,0.0,0.0
2018,7,21,5,15,65.0,15.0,1.95,16.15,19.0,13.64,0.0
2018,7,21,5,30,118.0,27.0,2.0,16.5,35.0,21.21,6.23
2018,7,21,5,45,198.0,41.0,2.05,16.85,68.0,31.75,21.1
2018,7,21,6,0,278.0,55.0,2.1,17.2,101.0,41.97,30.84
2018,7,21,6,15,197.5,59.5,2.1,17.6,97.5,46.87,35.55
2018,7,21,6,30,117.0,64.0,2.1,18.0,94.0,49.71,38.23
2018,7,21,6,45,59.5,83.5,2.1,18.45,99.0,67.1,53.46
2018,7,21,7,0,2.0,103.0,2.1,18.9,104.0,87.6,71.1
2018,7,21,7,15,9.5,130.0,2.15,19.35,134.5,108.76,88.99
2018,7,21,7,30,17.0,157.0,2.2,19.8,165.0,129.51,106.22
2018,7,21,7,45,37.5,183.0,2.2,20.25,202.5,143.97,111.79
2018,7,21,8,0,58.0,209.0,2.2,20.7,240.0,169.68,130.23
2018,7,21,8,15,126.5,226.0,2.25,21.15,302.0,193.85,145.57
2018,7,21,8,30,195.0,243.0,2.3,21.6,364.0,233.2,173.71
2018,7,21,8,45,259.0,247.5,2.3,22.0,421.0,264.59,196.87
2018,7,21,9,0,323.0,252.0,2.3,22.4,478.0,309.72,231.53
2018,7,21,9,15,317.0,277.5,2.35,22.75,510.0,349.99,263.75
2018,7,21,9,30,311.0,303.0,2.4,23.1,542.0,389.77,294.81
2018,7,21,9,45,376.0,298.0,2.4,23.45,600.0,439.19,332.36
2018,7,21,10,0,441.0,293.0,2.4,23.8,658.0,497.41,375.99
2018,7,21,10,15,556.0,249.0,2.45,24.05,725.5,558.89,422.56
2018,7,21,10,30,671.0,205.0,2.5,24.3,793.0,629.43,475.2
2018,7,21,10,45,724.0,184.0,2.55,24.55,833.0,682.58,513.99
2018,7,21,11,0,777.0,163.0,2.6,24.8,873.0,738.34,554.05
2018,7,21,11,15,742.5,186.0,2.7,24.95,873.5,765.9,572.77
2018,7,21,11,30,708.0,209.0,2.8,25.1,874.0,793.17,591.0
2018,7,21,11,45,640.0,247.0,2.85,25.2,852.0,798.31,593.03
2018,7,21,12,0,572.0,285.0,2.9,25.3,830.0,797.01,590.64
2018,7,21,12,15,522.0,309.5,2.95,25.3,807.0,794.85,588.4
2018,7,21,12,30,472.0,334.0,3.0,25.3,784.0,788.72,583.36
2018,7,21,12,45,600.5,262.0,3.05,25.3,829.5,858.57,635.08
2018,7,21,13,0,729.0,190.0,3.1,25.3,875.0,919.23,677.18
2018,7,21,13,15,703.5,200.0,3.15,25.2,853.0,923.36,680.41
2018,7,21,13,30,678.0,210.0,3.2,25.1,831.0,917.16,677.32
2018,7,21,13,45,637.5,225.5,3.25,25.0,798.5,898.35,665.94
2018,7,21,14,0,597.0,241.0,3.3,24.9,766.0,876.37,651.7
2018,7,21,14,15,704.0,181.5,3.3,24.75,781.0,920.55,683.69
2018,7,21,14,30,811.0,122.0,3.3,24.6,796.0,941.54,698.79
2018,7,21,14,45,804.0,119.5,3.3,24.45,764.0,923.89,688.28
2018,7,21,15,0,797.0,117.0,3.3,24.3,732.0,912.91,682.66
2018,7,21,15,15,784.5,115.0,3.3,24.3,694.0,884.28,664.64
2018,7,21,15,30,772.0,113.0,3.3,24.3,656.0,853.07,644.92
2018,7,21,15,45,759.0,108.5,3.3,23.8,614.0,816.19,622.35
2018,7,21,16,0,746.0,104.0,3.3,23.3,572.0,777.2,598.0
2018,7,21,16,15,728.0,100.5,3.3,22.9,527.5,733.34,569.54
2018,7,21,16,30,710.0,97.0,3.3,22.5,483.0,688.21,539.66
2018,7,21,16,45,686.5,92.0,3.3,22.15,435.5,638.95,506.0
2018,7,21,17,0,663.0,87.0,3.3,21.8,388.0,586.78,468.74
2018,7,21,17,15,629.0,82.0,3.3,21.35,340.0,527.86,424.54
2018,7,21,17,30,595.0,77.0,3.3,20.9,292.0,470.41,379.99
2018,7,21,17,45,549.5,71.0,3.25,20.4,245.5,407.2,329.27
2018,7,21,18,0,504.0,65.0,3.2,19.9,199.0,347.39,279.51
2018,7,21,18,15,437.5,56.5,3.1,19.5,155.0,279.1,221.36
2018,7,21,18,30,371.0,48.0,3.0,19.1,111.0,217.39,167.45
2018,7,21,18,45,277.0,37.0,2.95,18.65,75.5,148.96,107.9
2018,7,21,19,0,183.0,26.0,2.9,18.2,40.0,91.51,44.94
2018,7,21,19,15,103.0,15.0,2.8,17.95,21.5,36.39,0.0
2018,7,21,19,30,23.0,4.0,2.7,17.7,3.0,0.0,0.0
2018,7,21,19,45,11.5,2.0,2.65,17.5,1.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,4,45,12.5,2.5,2.05,16.1,2.0,0.0,0.0
2018,7,22,5,0,25.0,5.0,2.1,16.2,4.0,0.0,0.0
2018,7,22,5,15,108.0,15.5,2.15,16.5,21.5,14.1,0.0
2018,7,22,5,30,191.0,26.0,2.2,16.8,39.0,20.52,4.84
2018,7,22,5,45,212.5,28.0,2.25,17.15,53.5,21.83,12.67
2018,7,22,6,0,234.0,30.0,2.3,17.5,68.0,22.3,13.74
2018,7,22,6,15,117.0,32.0,2.3,17.85,51.0,23.51,15.05
2018,7,22,6,30,0.0,34.0,2.3,18.2,34.0,29.95,20.83
2018,7,22,6,45,0.0,47.0,2.3,18.55,47.0,41.46,30.98
2018,7,22,7,0,0.0,60.0,2.3,18.9,60.0,53.0,41.01
2018,7,22,7,15,0.0,80.5,2.35,19.35,80.5,70.83,56.32
2018,7,22,7,30,0.0,101.0,2.4,19.8,101.0,87.72,70.58
2018,7,22,7,45,1.0,120.0,2.4,20.2,120.5,103.44,79.84
2018,7,22,8,0,2.0,139.0,2.4,20.6,140.0,119.56,92.43
2018,7,22,8,15,5.5,166.0,2.45,21.0,169.5,142.67,110.36
2018,7,22,8,30,9.0,193.0,2.5,21.4,199.0,166.44,128.6
2018,7,22,8,45,25.5,221.0,2.5,21.8,238.5,190.08,146.17
2018,7,22,9,0,42.0,249.0,2.5,22.2,278.0,221.25,169.68
2018,7,22,9,15,150.0,264.0,2.55,22.45,377.5,277.81,211.78
2018,7,22,9,30,258.0,279.0,2.6,22.7,477.0,346.99,264.2
2018,7,22,9,45,404.0,267.5,2.65,23.0,594.0,429.34,326.66
2018,7,22,10,0,550.0,256.0,2.7,23.3,711.0,528.75,401.2
2018,7,22,10,15,625.0,227.0,2.8,23.5,761.0,583.03,442.51
2018,7,22,10,30,700.0,198.0,2.9,23.7,811.0,642.79,487.53
2018,7,22,10,45,765.0,166.5,2.95,23.85,852.0,696.62,527.68
2018,7,22,11,0,830.0,135.0,3.0,24.0,893.0,749.45,566.23
2018,7,22,11,15,850.0,125.5,3.1,24.05,912.5,791.98,595.32
2018,7,22,11,30,870.0,116.0,3.2,24.1,932.0,833.14,623.37
2018,7,22,11,45,872.0,116.0,3.25,24.2,939.5,865.82,645.1
2018,7,22,12,0,874.0,116.0,3.3,24.3,947.0,895.75,664.97
2018,7,22,12,15,875.5,115.0,3.35,24.3,947.5,921.41,682.23
2018,7,22,12,30,877.0,114.0,3.4,24.3,948.0,944.01,697.5
2018,7,22,12,45,877.5,112.5,3.5,24.35,942.0,961.97,709.96
2018,7,22,13,0,878.0,111.0,3.6,24.4,936.0,976.59,720.32
2018,7,22,13,15,875.5,110.0,3.6,24.35,921.5,985.29,726.5
2018,7,22,13,30,873.0,109.0,3.6,24.3,907.0,990.44,730.5
2018,7,22,13,45,868.5,108.0,3.65,24.25,886.0,990.01,731.29
2018,7,22,14,0,864.0,107.0,3.7,24.2,865.0,986.02,729.87
2018,7,22,14,15,858.0,105.0,3.75,24.05,837.5,975.94,724.82
2018,7,22,14,30,852.0,103.0,3.8,23.9,810.0,962.4,717.56
2018,7,22,14,45,843.5,101.5,3.8,23.75,777.0,943.61,706.54
2018,7,22,15,0,835.0,100.0,3.8,23.6,744.0,921.67,693.43
2018,7,22,15,15,823.5,98.5,3.8,23.6,705.5,893.91,675.95
2018,7,22,15,30,812.0,97.0,3.8,23.6,667.0,863.47,656.59
2018,7,22,15,45,798.5,94.0,3.75,23.2,624.5,827.08,633.71
2018,7,22,16,0,785.0,91.0,3.7,22.8,582.0,796.07,614.44
2018,7,22,16,15,767.0,87.5,3.7,22.55,536.0,750.86,584.58
2018,7,22,16,30,749.0,84.0,3.7,22.3,490.0,704.28,553.3
2018,7,22,16,45,725.0,81.0,3.7,22.0,442.5,652.75,517.84
2018,7,22,17,0,701.0,78.0,3.7,21.7,395.0,600.93,481.35
2018,7,22,17,15,668.0,73.5,3.65,21.35,346.0,541.48,436.33
2018,7,22,17,30,635.0,69.0,3.6,21.0,297.0,485.48,392.49
2018,7,22,17,45,589.5,64.0,3.55,20.65,249.5,421.52,340.85
2018,7,22,18,0,544.0,59.0,3.5,20.3,202.0,360.93,290.13
2018,7,22,18,15,478.0,52.0,3.45,19.95,158.0,292.5,231.64
2018,7,22,18,30,412.0,45.0,3.4,19.6,114.0,230.52,177.15
2018,7,22,18,45,315.0,35.5,3.3,19.2,78.0,162.34,117.17
2018,7,22,19,0,218.0,26.0,3.2,18.8,42.0,101.38,46.95
2018,7,22,19,15,126.0,16.0,3.2,18.55,23.5,42.36,0.0
2018,7,22,19,30,34.0,6.0,3.2,18.3,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.15,18.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.05,17.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.5,15.05,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.5,15.1,4.0,0.0,0.0
2018,7,23,5,15,129.5,15.0,2.5,15.45,22.0,13.64,0.0
2018,7,23,5,30,225.0,25.0,2.5,15.8,40.0,21.0,3.9
2018,7,23,5,45,326.5,34.0,2.55,16.1,75.5,27.54,17.46
2018,7,23,6,0,428.0,43.0,2.6,16.4,111.0,33.91,23.89
2018,7,23,6,15,496.5,49.5,2.6,16.85,156.0,37.86,27.73
2018,7,23,6,30,565.0,56.0,2.6,17.3,201.0,41.75,31.32
2018,7,23,6,45,612.5,60.5,2.6,17.8,249.5,43.87,33.19
2018,7,23,7,0,660.0,65.0,2.6,18.3,298.0,50.32,38.76
2018,7,23,7,15,694.0,69.0,2.6,18.75,348.0,52.09,40.14
2018,7,23,7,30,728.0,73.0,2.6,19.2,398.0,53.8,41.41
2018,7,23,7,45,753.5,76.0,2.6,19.7,447.0,78.75,44.08
2018,7,23,8,0,779.0,79.0,2.6,20.2,496.0,132.03,71.35
2018,7,23,8,15,798.0,81.5,2.6,20.7,543.0,186.88,111.73
2018,7,23,8,30,817.0,84.0,2.6,21.2,590.0,250.12,164.16
2018,7,23,8,45,832.0,85.5,2.6,21.7,633.5,306.17,212.87
2018,7,23,9,0,847.0,87.0,2.6,22.2,677.0,363.12,262.27
2018,7,23,9,15,859.0,88.0,2.65,22.65,716.5,419.15,310.15
2018,7,23,9,30,871.0,89.0,2.7,23.1,756.0,475.25,356.7
2018,7,23,9,45,882.0,89.0,2.7,23.55,791.0,529.83,400.53
2018,7,23,10,0,893.0,89.0,2.7,24.0,826.0,583.86,442.45
2018,7,23,10,15,899.5,90.0,2.75,24.3,854.5,635.21,481.51
2018,7,23,10,30,906.0,91.0,2.8,24.6,883.0,685.09,518.41
2018,7,23,10,45,910.5,92.0,2.85,24.9,905.0,731.87,551.89
2018,7,23,11,0,915.0,93.0,2.9,25.2,927.0,776.58,581.6
2018,7,23,11,15,917.0,94.0,2.95,25.35,941.5,817.05,608.46
2018,7,23,11,30,919.0,95.0,3.0,25.5,956.0,854.89,633.37
2018,7,23,11,45,918.5,97.0,3.05,25.65,963.5,888.74,655.48
2018,7,23,12,0,918.0,99.0,3.1,25.8,971.0,919.55,675.5
2018,7,23,12,15,915.5,100.5,3.2,25.8,970.5,944.9,692.65
2018,7,23,12,30,913.0,102.0,3.3,25.8,970.0,966.91,707.69
2018,7,23,12,45,906.5,106.0,3.35,25.85,962.0,984.1,719.18
2018,7,23,13,0,900.0,110.0,3.4,25.9,954.0,997.72,728.45
2018,7,23,13,15,897.0,109.5,3.5,25.75,939.5,1006.69,735.75
2018,7,23,13,30,894.0,109.0,3.6,25.6,925.0,1012.02,740.84
2018,7,23,13,45,890.5,107.0,3.7,25.45,903.5,1011.64,742.33
2018,7,23,14,0,887.0,105.0,3.8,25.3,882.0,1007.58,741.54
2018,7,23,14,15,881.0,103.5,3.85,25.1,854.5,997.9,736.98
2018,7,23,14,30,875.0,102.0,3.9,24.9,827.0,984.69,730.19
2018,7,23,14,45,868.5,99.5,3.95,24.75,793.5,966.45,719.96
2018,7,23,15,0,862.0,97.0,4.0,24.6,760.0,944.88,707.53
2018,7,23,15,15,850.5,95.5,4.0,24.6,721.0,916.54,689.79
2018,7,23,15,30,839.0,94.0,4.0,24.6,682.0,885.41,670.13
2018,7,23,15,45,826.0,91.5,3.95,24.2,639.0,849.23,647.62
2018,7,23,16,0,813.0,89.0,3.9,23.8,596.0,810.79,623.3
2018,7,23,16,15,795.0,86.0,3.9,23.45,549.5,772.66,598.99
2018,7,23,16,30,777.0,83.0,3.9,23.1,503.0,725.6,567.8
2018,7,23,16,45,742.5,81.5,3.85,22.8,451.0,666.81,527.08
2018,7,23,17,0,708.0,80.0,3.8,22.5,399.0,608.51,485.81
2018,7,23,17,15,665.0,76.5,3.7,22.05,347.0,545.56,438.23
2018,7,23,17,30,622.0,73.0,3.6,21.6,295.0,482.67,389.25
2018,7,23,17,45,572.0,67.5,3.55,21.2,246.5,416.14,335.8
2018,7,23,18,0,522.0,62.0,3.5,20.8,198.0,353.46,283.6
2018,7,23,18,15,442.5,55.0,3.4,20.25,153.0,279.98,221.44
2018,7,23,18,30,363.0,48.0,3.3,19.7,108.0,214.37,164.6
2018,7,23,18,45,260.5,37.0,3.2,19.2,72.5,143.89,103.45
2018,7,23,19,0,158.0,26.0,3.1,18.7,37.0,84.04,35.48
2018,7,23,19,15,96.0,16.0,3.15,18.35,21.0,35.73,0.0
2018,7,23,19,30,34.0,6.0,3.2,18.0,5.0,0.0,0.0
2018,7,23,19,45,17.0,3.0,3.2,17.7,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,24,4,45,12.5,2.5,2.75,15.65,2.0,0.0,0.0
2018,7,24,5,0,25.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,7,24,5,15,109.5,15.5,2.85,16.0,21.0,14.1,0.0
2018,7,24,5,30,194.0,26.0,2.9,16.3,38.0,20.58,2.25
2018,7,24,5,45,215.5,25.0,2.95,16.55,49.5,19.37,10.51
2018,7,24,6,0,237.0,24.0,3.0,16.8,61.0,17.64,9.7
2018,7,24,6,15,118.5,18.0,3.0,17.25,36.5,12.28,5.18
2018,7,24,6,30,0.0,12.0,3.0,17.7,12.0,10.54,3.69
2018,7,24,6,45,17.5,40.5,2.95,18.1,46.5,36.35,26.53
2018,7,24,7,0,35.0,69.0,2.9,18.5,81.0,59.71,46.96
2018,7,24,7,15,48.5,109.5,2.9,18.95,129.5,90.42,73.42
2018,7,24,7,30,62.0,150.0,2.9,19.4,178.0,118.96,97.53
2018,7,24,7,45,67.5,179.5,2.85,19.85,213.0,142.5,110.39
2018,7,24,8,0,73.0,209.0,2.8,20.3,248.0,170.81,130.95
2018,7,24,8,15,127.0,235.5,2.8,20.8,311.0,199.9,150.76
2018,7,24,8,30,181.0,262.0,2.8,21.3,374.0,242.79,182.16
2018,7,24,8,45,262.0,264.0,2.85,21.75,439.5,277.16,207.01
2018,7,24,9,0,343.0,266.0,2.9,22.2,505.0,326.82,244.81
2018,7,24,9,15,365.5,274.5,2.95,22.6,542.5,367.0,276.83
2018,7,24,9,30,388.0,283.0,3.0,23.0,580.0,406.79,308.23
2018,7,24,9,45,398.0,294.0,3.05,23.4,610.5,447.59,339.84
2018,7,24,10,0,408.0,305.0,3.1,23.8,641.0,489.0,371.2
2018,7,24,10,15,500.5,275.0,3.15,24.15,702.0,547.63,415.64
2018,7,24,10,30,593.0,245.0,3.2,24.5,763.0,612.66,464.19
2018,7,24,10,45,746.0,175.0,3.2,24.8,843.0,691.14,522.82
2018,7,24,11,0,899.0,105.0,3.2,25.1,923.0,775.64,583.03
2018,7,24,11,15,902.5,105.0,3.25,25.25,938.0,815.94,609.63
2018,7,24,11,30,906.0,105.0,3.3,25.4,953.0,853.74,634.65
2018,7,24,11,45,909.0,104.5,3.35,25.6,961.0,888.0,657.02
2018,7,24,12,0,912.0,104.0,3.4,25.8,969.0,919.43,677.41
2018,7,24,12,15,911.0,104.5,3.45,25.8,969.0,945.14,694.53
2018,7,24,12,30,910.0,105.0,3.5,25.8,969.0,967.57,709.54
2018,7,24,12,45,906.0,107.0,3.6,25.85,961.5,985.2,721.67
2018,7,24,13,0,902.0,109.0,3.7,25.9,954.0,999.3,731.61
2018,7,24,13,15,900.0,108.0,3.75,25.85,940.0,1008.78,738.6
2018,7,24,13,30,898.0,107.0,3.8,25.8,926.0,1014.61,743.36
2018,7,24,13,45,894.0,105.5,3.85,25.7,904.5,1014.24,744.34
2018,7,24,14,0,890.0,104.0,3.9,25.6,883.0,1010.17,743.07
2018,7,24,14,15,885.0,102.5,3.9,25.45,856.0,1001.47,738.68
2018,7,24,14,30,880.0,101.0,3.9,25.3,829.0,989.19,732.06
2018,7,24,14,45,872.0,99.5,3.95,25.15,795.5,970.49,721.57
2018,7,24,15,0,864.0,98.0,4.0,25.0,762.0,948.52,708.91
2018,7,24,15,15,853.0,96.0,4.0,25.0,722.5,920.03,691.13
2018,7,24,15,30,842.0,94.0,4.0,25.0,683.0,888.71,671.39
2018,7,24,15,45,829.0,91.5,4.0,24.55,640.0,852.42,649.24
2018,7,24,16,0,816.0,89.0,4.0,24.1,597.0,813.85,625.22
2018,7,24,16,15,799.0,86.0,4.0,23.75,550.5,776.43,601.44
2018,7,24,16,30,782.0,83.0,4.0,23.4,504.0,729.96,570.72
2018,7,24,16,45,759.0,79.5,4.0,23.1,455.0,677.16,534.64
2018,7,24,17,0,736.0,76.0,4.0,22.8,406.0,623.91,497.42
2018,7,24,17,15,703.5,71.5,4.0,22.3,355.5,563.09,452.26
2018,7,24,17,30,671.0,67.0,4.0,21.8,305.0,503.4,406.1
2018,7,24,17,45,627.0,62.0,3.95,21.3,256.5,440.49,355.47
2018,7,24,18,0,583.0,57.0,3.9,20.8,208.0,378.64,303.83
2018,7,24,18,15,516.5,50.0,3.85,20.3,162.0,307.82,243.36
2018,7,24,18,30,450.0,43.0,3.8,19.8,116.0,243.5,186.71
2018,7,24,18,45,348.5,34.0,3.7,19.35,79.0,172.21,123.43
2018,7,24,19,0,247.0,25.0,3.6,18.9,42.0,107.51,41.41
2018,7,24,19,15,143.0,15.0,3.6,18.65,23.0,45.15,0.0
2018,7,24,19,30,39.0,5.0,3.6,18.4,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,3.55,18.1,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,17.65,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,17.35,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,2.65,16.15,17.5,10.01,0.0
2018,7,25,5,30,218.0,22.0,2.7,16.5,35.0,18.28,0.0
2018,7,25,5,45,345.5,30.0,2.7,16.85,73.5,24.1,14.34
2018,7,25,6,0,473.0,38.0,2.7,17.2,112.0,29.84,20.22
2018,7,25,6,15,540.5,44.5,2.65,17.7,158.0,34.02,24.24
2018,7,25,6,30,608.0,51.0,2.6,18.2,204.0,41.6,31.06
2018,7,25,6,45,503.0,76.0,2.5,18.7,222.0,55.69,43.43
2018,7,25,7,0,398.0,101.0,2.4,19.2,240.0,71.46,57.05
2018,7,25,7,15,284.5,139.5,2.4,19.85,247.0,101.13,82.35
2018,7,25,7,30,171.0,178.0,2.4,20.5,254.0,130.63,106.97
2018,7,25,7,45,207.5,195.0,2.4,21.15,298.0,150.06,113.08
2018,7,25,8,0,244.0,212.0,2.4,21.8,342.0,175.46,126.99
2018,7,25,8,15,428.5,182.5,2.4,22.45,436.5,198.17,135.46
2018,7,25,8,30,613.0,153.0,2.4,23.1,531.0,246.54,167.53
2018,7,25,8,45,740.0,117.5,2.4,23.8,607.5,299.63,208.56
2018,7,25,9,0,867.0,82.0,2.4,24.5,684.0,365.36,260.97
2018,7,25,9,15,875.0,84.5,2.4,25.05,722.5,422.26,308.94
2018,7,25,9,30,883.0,87.0,2.4,25.6,761.0,478.81,355.1
2018,7,25,9,45,886.0,91.5,2.45,26.1,794.0,533.91,398.76
2018,7,25,10,0,889.0,96.0,2.5,26.6,827.0,587.69,439.91
2018,7,25,10,15,895.0,97.5,2.6,26.9,855.5,639.18,478.7
2018,7,25,10,30,901.0,99.0,2.7,27.2,884.0,689.16,515.38
2018,7,25,10,45,905.0,100.5,2.75,27.5,906.0,736.02,548.69
2018,7,25,11,0,909.0,102.0,2.8,27.8,928.0,780.78,578.03
2018,7,25,11,15,912.0,103.0,2.95,27.85,943.5,822.02,605.88
2018,7,25,11,30,915.0,104.0,3.1,27.9,959.0,860.71,631.93
2018,7,25,11,45,915.5,105.0,3.25,27.95,966.5,894.56,654.69
2018,7,25,12,0,916.0,106.0,3.4,28.0,974.0,925.41,675.49
2018,7,25,12,15,917.0,105.5,3.5,27.85,974.5,952.18,693.86
2018,7,25,12,30,918.0,105.0,3.6,27.7,975.0,975.71,710.2
2018,7,25,12,45,919.0,103.0,3.75,27.6,968.5,994.39,723.66
2018,7,25,13,0,920.0,101.0,3.9,27.5,962.0,1009.54,734.96
2018,7,25,13,15,916.5,101.0,3.95,27.3,947.5,1018.65,742.1
2018,7,25,13,30,913.0,101.0,4.0,27.1,933.0,1024.05,747.0
2018,7,25,13,45,909.0,100.5,4.1,26.9,912.0,1024.69,749.27
2018,7,25,14,0,905.0,100.0,4.2,26.7,891.0,1021.62,749.24
2018,7,25,14,15,867.5,115.5,4.25,26.4,853.5,998.5,736.05
2018,7,25,14,30,830.0,131.0,4.3,26.1,816.0,983.25,728.25
2018,7,25,14,45,851.5,114.0,4.35,25.75,791.0,966.87,719.8
2018,7,25,15,0,873.0,97.0,4.4,25.4,766.0,956.66,715.57
2018,7,25,15,15,861.5,95.5,4.4,25.4,726.5,928.05,697.59
2018,7,25,15,30,850.0,94.0,4.4,25.4,687.0,896.6,677.73
2018,7,25,15,45,816.0,97.5,4.4,24.6,637.0,856.36,653.68
2018,7,25,16,0,782.0,101.0,4.4,23.8,587.0,806.7,622.54
2018,7,25,16,15,767.5,96.5,4.4,23.25,541.5,763.2,594.67
2018,7,25,16,30,753.0,92.0,4.4,22.7,496.0,718.05,565.02
2018,7,25,16,45,720.5,88.0,4.35,22.15,444.0,658.61,523.89
2018,7,25,17,0,688.0,84.0,4.3,21.6,392.0,602.18,483.76
2018,7,25,17,15,667.0,78.5,4.25,21.05,346.5,549.9,444.46
2018,7,25,17,30,646.0,73.0,4.2,20.5,301.0,497.8,403.83
2018,7,25,17,45,593.0,67.5,4.1,20.0,251.0,428.27,347.6
2018,7,25,18,0,540.0,62.0,4.0,19.5,201.0,362.85,292.81
2018,7,25,18,15,467.5,54.5,3.9,19.15,155.5,290.89,231.06
2018,7,25,18,30,395.0,47.0,3.8,18.8,110.0,226.04,173.96
2018,7,25,18,45,296.0,36.5,3.7,18.4,74.5,156.9,112.49
2018,7,25,19,0,197.0,26.0,3.6,18.0,39.0,94.31,31.13
2018,7,25,19,15,111.5,15.5,3.55,17.85,21.5,38.64,0.0
2018,7,25,19,30,26.0,5.0,3.5,17.7,4.0,0.0,0.0
2018,7,25,19,45,13.0,2.5,3.4,17.5,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.25,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,26,5,15,82.5,11.0,2.5,15.75,16.0,10.01,0.0
2018,7,26,5,30,165.0,22.0,2.5,16.1,32.0,17.38,0.0
2018,7,26,5,45,277.0,33.5,2.45,16.4,68.5,27.29,16.9
2018,7,26,6,0,389.0,45.0,2.4,16.7,105.0,35.89,25.48
2018,7,26,6,15,274.5,49.0,2.35,17.2,99.0,36.76,26.68
2018,7,26,6,30,160.0,53.0,2.3,17.7,93.0,41.92,31.4
2018,7,26,6,45,85.5,77.0,2.25,18.15,99.0,62.52,49.52
2018,7,26,7,0,11.0,101.0,2.2,18.6,105.0,85.92,69.76
2018,7,26,7,15,19.5,131.5,2.1,19.15,139.5,109.6,89.83
2018,7,26,7,30,28.0,162.0,2.0,19.7,174.0,126.18,103.46
2018,7,26,7,45,69.5,181.5,1.95,20.2,217.0,143.56,110.97
2018,7,26,8,0,111.0,201.0,1.9,20.7,260.0,162.55,122.45
2018,7,26,8,15,127.0,217.0,1.9,21.2,290.5,187.41,140.41
2018,7,26,8,30,143.0,233.0,1.9,21.7,321.0,214.34,160.74
2018,7,26,8,45,155.5,255.0,1.9,22.2,357.0,246.65,185.71
2018,7,26,9,0,168.0,277.0,1.9,22.7,393.0,280.76,211.99
2018,7,26,9,15,190.0,299.0,1.95,23.1,437.5,320.39,242.2
2018,7,26,9,30,212.0,321.0,2.0,23.5,482.0,362.74,274.17
2018,7,26,9,45,234.0,334.5,2.0,23.9,520.0,398.25,300.67
2018,7,26,10,0,256.0,348.0,2.0,24.3,558.0,439.59,331.08
2018,7,26,10,15,307.0,357.5,2.15,24.55,618.5,497.48,373.87
2018,7,26,10,30,358.0,367.0,2.3,24.8,679.0,559.95,419.38
2018,7,26,10,45,403.5,358.5,2.4,25.05,718.5,608.98,454.85
2018,7,26,11,0,449.0,350.0,2.5,25.3,758.0,660.2,491.55
2018,7,26,11,15,454.0,347.0,2.6,25.35,765.0,686.32,510.23
2018,7,26,11,30,459.0,344.0,2.7,25.4,772.0,711.26,528.11
2018,7,26,11,45,469.5,342.0,2.85,25.45,783.0,740.54,549.16
2018,7,26,12,0,480.0,340.0,3.0,25.5,794.0,768.7,569.32
2018,7,26,12,15,495.0,334.0,3.05,25.4,802.5,795.87,588.74
2018,7,26,12,30,510.0,328.0,3.1,25.3,811.0,821.52,607.1
2018,7,26,12,45,497.0,339.0,3.2,25.2,806.5,834.96,616.58
2018,7,26,13,0,484.0,350.0,3.3,25.1,802.0,845.84,624.46
2018,7,26,13,15,493.0,347.5,3.4,24.95,802.0,862.75,637.34
2018,7,26,13,30,502.0,345.0,3.5,24.8,802.0,877.37,648.71
2018,7,26,13,45,542.5,314.0,3.55,24.6,797.0,892.38,661.6
2018,7,26,14,0,583.0,283.0,3.6,24.4,792.0,906.87,674.21
2018,7,26,14,15,635.0,244.5,3.65,24.15,782.0,920.97,687.23
2018,7,26,14,30,687.0,206.0,3.7,23.9,772.0,929.62,695.44
2018,7,26,14,45,683.0,195.5,3.7,23.65,738.5,907.89,682.39
2018,7,26,15,0,679.0,185.0,3.7,23.4,705.0,883.14,667.47
2018,7,26,15,15,720.5,157.0,3.7,23.4,682.5,878.98,666.16
2018,7,26,15,30,762.0,129.0,3.7,23.4,660.0,864.56,657.7
2018,7,26,15,45,776.5,114.5,3.75,22.8,625.0,841.23,644.9
2018,7,26,16,0,791.0,100.0,3.8,22.2,590.0,813.76,629.1
2018,7,26,16,15,775.5,95.5,3.8,21.85,544.0,769.08,599.9
2018,7,26,16,30,760.0,91.0,3.8,21.5,498.0,722.79,569.12
2018,7,26,16,45,738.5,86.0,3.8,21.15,449.0,670.1,532.95
2018,7,26,17,0,717.0,81.0,3.8,20.8,400.0,616.89,495.53
2018,7,26,17,15,684.5,76.0,3.75,20.35,350.0,558.64,451.49
2018,7,26,17,30,652.0,71.0,3.7,19.9,300.0,499.26,405.11
2018,7,26,17,45,608.0,65.0,3.7,19.4,251.5,433.85,352.36
2018,7,26,18,0,564.0,59.0,3.7,18.9,203.0,371.64,300.16
2018,7,26,18,15,495.0,52.0,3.65,18.5,157.5,300.58,238.99
2018,7,26,18,30,426.0,45.0,3.6,18.1,112.0,236.23,181.94
2018,7,26,18,45,322.0,35.0,3.5,17.75,75.5,164.24,117.42
2018,7,26,19,0,218.0,25.0,3.4,17.4,39.0,98.1,26.06
2018,7,26,19,15,124.0,15.0,3.4,17.15,21.5,40.91,0.0
2018,7,26,19,30,30.0,5.0,3.4,16.9,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.4,16.7,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,5,15,63.0,10.5,3.55,14.8,14.0,9.55,0.0
2018,7,27,5,30,126.0,21.0,3.6,15.1,28.0,16.56,0.0
2018,7,27,5,45,220.0,35.5,3.6,15.45,62.5,27.67,17.14
2018,7,27,6,0,314.0,50.0,3.6,15.8,97.0,38.46,27.76
2018,7,27,6,15,225.0,57.5,3.6,16.2,98.0,42.99,32.24
2018,7,27,6,30,136.0,65.0,3.6,16.6,99.0,50.56,39.15
2018,7,27,6,45,91.0,94.5,3.55,17.0,119.5,74.7,60.44
2018,7,27,7,0,46.0,124.0,3.5,17.4,140.0,98.73,81.3
2018,7,27,7,15,52.0,144.5,3.45,17.8,165.0,113.62,93.87
2018,7,27,7,30,58.0,165.0,3.4,18.2,190.0,128.2,105.96
2018,7,27,7,45,53.5,176.5,3.35,18.65,202.0,139.7,109.06
2018,7,27,8,0,49.0,188.0,3.3,19.1,214.0,154.27,119.36
2018,7,27,8,15,90.5,207.5,3.3,19.45,261.0,180.99,138.27
2018,7,27,8,30,132.0,227.0,3.3,19.8,308.0,207.68,157.67
2018,7,27,8,45,143.0,244.5,3.25,20.2,338.0,235.57,179.65
2018,7,27,9,0,154.0,262.0,3.2,20.6,368.0,264.95,202.81
2018,7,27,9,15,175.0,289.0,3.25,20.95,416.5,306.93,235.48
2018,7,27,9,30,196.0,316.0,3.3,21.3,465.0,351.71,269.97
2018,7,27,9,45,229.0,337.5,3.3,21.65,519.5,398.26,305.39
2018,7,27,10,0,262.0,359.0,3.3,22.0,574.0,452.07,345.78
2018,7,27,10,15,343.0,348.0,3.35,22.25,639.5,511.95,391.1
2018,7,27,10,30,424.0,337.0,3.4,22.5,705.0,579.7,441.73
2018,7,27,10,45,463.0,324.0,3.45,22.75,735.5,622.35,473.26
2018,7,27,11,0,502.0,311.0,3.5,23.0,766.0,666.69,505.77
2018,7,27,11,15,525.0,299.0,3.55,23.15,782.0,700.52,530.45
2018,7,27,11,30,548.0,287.0,3.6,23.3,798.0,733.64,554.46
2018,7,27,11,45,534.0,310.0,3.6,23.45,811.0,767.41,577.11
2018,7,27,12,0,520.0,333.0,3.6,23.6,824.0,798.53,597.62
2018,7,27,12,15,582.5,299.5,3.7,23.65,850.0,844.27,631.27
2018,7,27,12,30,645.0,266.0,3.8,23.7,876.0,891.4,665.55
2018,7,27,12,45,736.5,214.5,3.85,23.7,906.0,946.84,704.41
2018,7,27,13,0,828.0,163.0,3.9,23.7,936.0,993.39,735.75
2018,7,27,13,15,735.5,207.5,3.95,23.65,886.0,966.8,718.44
2018,7,27,13,30,643.0,252.0,4.0,23.6,836.0,928.77,693.41
2018,7,27,13,45,650.0,243.5,4.0,23.55,821.5,933.1,697.72
2018,7,27,14,0,657.0,235.0,4.0,23.5,807.0,934.29,699.51
2018,7,27,14,15,771.0,172.5,4.0,23.4,822.5,974.73,728.05
2018,7,27,14,30,885.0,110.0,4.0,23.3,838.0,1005.81,749.98
2018,7,27,14,45,878.5,107.5,4.0,23.15,804.5,987.49,739.07
2018,7,27,15,0,872.0,105.0,4.0,23.0,771.0,965.77,726.28
2018,7,27,15,15,860.5,103.0,4.0,23.0,731.0,936.64,708.03
2018,7,27,15,30,849.0,101.0,4.0,23.0,691.0,904.66,687.8
2018,7,27,15,45,835.5,97.5,3.95,22.6,646.5,866.56,663.97
2018,7,27,16,0,822.0,94.0,3.9,22.2,602.0,833.9,643.77
2018,7,27,16,15,803.0,91.0,3.9,21.9,554.0,786.97,613.04
2018,7,27,16,30,784.0,88.0,3.9,21.6,506.0,738.6,580.81
2018,7,27,16,45,758.0,85.0,3.85,21.25,456.0,683.85,543.13
2018,7,27,17,0,732.0,82.0,3.8,20.9,406.0,628.86,504.41
2018,7,27,17,15,693.0,78.5,3.85,20.35,354.5,567.53,458.49
2018,7,27,17,30,654.0,75.0,3.9,19.8,303.0,505.46,410.33
2018,7,27,17,45,566.5,72.5,3.95,19.25,247.0,419.53,341.25
2018,7,27,18,0,479.0,70.0,4.0,18.7,191.0,340.92,275.95
2018,7,27,18,15,398.5,59.5,4.0,18.15,144.5,265.12,211.35
2018,7,27,18,30,318.0,49.0,4.0,17.6,98.0,195.82,151.09
2018,7,27,18,45,227.0,36.0,4.0,17.05,64.5,132.38,94.26
2018,7,27,19,0,136.0,23.0,4.0,16.5,31.0,72.96,12.33
2018,7,27,19,15,68.0,11.5,4.0,16.2,15.5,25.4,0.0
2018,7,27,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,28,5,15,22.0,7.5,2.3,14.05,8.5,6.82,0.0
2018,7,28,5,30,44.0,15.0,2.3,14.4,17.0,12.44,0.0
2018,7,28,5,45,90.0,33.5,2.35,14.75,44.5,26.91,16.42
2018,7,28,6,0,136.0,52.0,2.4,15.1,72.0,40.94,29.97
2018,7,28,6,15,100.0,62.0,2.3,15.45,80.0,50.41,38.86
2018,7,28,6,30,64.0,72.0,2.2,15.8,88.0,58.21,46.03
2018,7,28,6,45,44.0,94.0,2.15,16.2,106.0,77.12,62.74
2018,7,28,7,0,24.0,116.0,2.1,16.6,124.0,93.32,76.77
2018,7,28,7,15,28.5,137.5,2.0,17.0,148.5,108.94,90.03
2018,7,28,7,30,33.0,159.0,1.9,17.4,173.0,124.21,102.72
2018,7,28,7,45,41.5,179.0,1.85,17.8,199.0,140.74,110.32
2018,7,28,8,0,50.0,199.0,1.8,18.2,225.0,161.6,125.38
2018,7,28,8,15,58.0,223.0,1.8,18.6,256.0,186.44,144.05
2018,7,28,8,30,66.0,247.0,1.8,19.0,287.0,212.7,164.05
2018,7,28,8,45,87.0,271.0,1.75,19.4,328.0,243.96,187.57
2018,7,28,9,0,108.0,295.0,1.7,19.8,369.0,273.64,209.9
2018,7,28,9,15,135.5,316.0,1.75,20.2,415.0,311.59,238.62
2018,7,28,9,30,163.0,337.0,1.8,20.6,461.0,352.95,269.77
2018,7,28,9,45,221.5,350.5,1.85,21.0,527.0,407.48,310.53
2018,7,28,10,0,280.0,364.0,1.9,21.4,593.0,466.46,354.24
2018,7,28,10,15,366.0,352.0,2.0,21.75,662.5,529.65,401.22
2018,7,28,10,30,452.0,340.0,2.1,22.1,732.0,601.11,453.6
2018,7,28,10,45,527.5,318.0,2.2,22.5,787.0,663.34,498.7
2018,7,28,11,0,603.0,296.0,2.3,22.9,842.0,728.91,545.57
2018,7,28,11,15,624.5,290.0,2.35,23.2,863.5,771.12,574.65
2018,7,28,11,30,646.0,284.0,2.4,23.5,885.0,812.91,603.21
2018,7,28,11,45,651.0,283.5,2.5,23.8,893.5,844.59,624.65
2018,7,28,12,0,656.0,283.0,2.6,24.1,902.0,874.29,644.65
2018,7,28,12,15,674.5,271.5,2.7,24.25,908.0,904.1,665.43
2018,7,28,12,30,693.0,260.0,2.8,24.4,914.0,931.78,684.73
2018,7,28,12,45,728.0,236.0,2.9,24.5,918.5,960.71,704.7
2018,7,28,13,0,763.0,212.0,3.0,24.6,923.0,986.67,722.28
2018,7,28,13,15,696.0,241.0,3.05,24.55,881.5,962.35,707.0
2018,7,28,13,30,629.0,270.0,3.1,24.5,840.0,933.17,687.68
2018,7,28,13,45,579.5,284.0,3.2,24.45,799.5,902.82,667.94
2018,7,28,14,0,530.0,298.0,3.3,24.4,759.0,867.68,644.77
2018,7,28,14,15,647.5,237.5,3.35,24.2,782.0,927.71,690.6
2018,7,28,14,30,765.0,177.0,3.4,24.0,805.0,969.53,720.17
2018,7,28,14,45,764.0,169.0,3.45,23.85,773.5,959.58,715.1
2018,7,28,15,0,763.0,161.0,3.5,23.7,742.0,938.82,703.24
2018,7,28,15,15,738.5,161.0,3.5,23.7,699.0,901.64,679.53
2018,7,28,15,30,714.0,161.0,3.5,23.7,656.0,862.43,654.36
2018,7,28,15,45,689.5,156.5,3.5,23.2,609.0,816.53,625.47
2018,7,28,16,0,665.0,152.0,3.5,22.7,562.0,769.3,595.17
2018,7,28,16,15,642.0,144.5,3.5,22.3,514.0,719.04,561.88
2018,7,28,16,30,619.0,137.0,3.5,21.9,466.0,668.05,526.94
2018,7,28,16,45,605.5,126.5,3.5,21.55,421.5,620.53,493.44
2018,7,28,17,0,592.0,116.0,3.5,21.2,377.0,572.14,458.3
2018,7,28,17,15,552.5,108.0,3.5,20.65,327.5,508.68,410.46
2018,7,28,17,30,513.0,100.0,3.5,20.1,278.0,442.43,358.97
2018,7,28,17,45,451.5,90.0,3.45,19.6,228.0,370.28,300.7
2018,7,28,18,0,390.0,80.0,3.4,19.1,178.0,303.65,245.16
2018,7,28,18,15,326.0,67.0,3.35,18.6,136.0,238.43,189.43
2018,7,28,18,30,262.0,54.0,3.3,18.1,94.0,180.07,138.43
2018,7,28,18,45,181.5,37.5,3.3,17.55,60.5,119.33,84.17
2018,7,28,19,0,101.0,21.0,3.3,17.0,27.0,60.39,2.94
2018,7,28,19,15,50.5,10.5,3.3,16.75,13.5,20.63,0.0
2018,7,28,19,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,29,5,15,17.0,7.0,2.5,14.7,8.0,6.37,0.0
2018,7,29,5,30,34.0,14.0,2.5,14.9,16.0,11.63,0.0
2018,7,29,5,45,97.0,34.0,2.5,15.05,46.5,27.27,16.5
2018,7,29,6,0,160.0,54.0,2.5,15.2,77.0,42.41,31.18
2018,7,29,6,15,130.5,65.5,2.5,15.5,89.5,50.86,39.22
2018,7,29,6,30,101.0,77.0,2.5,15.8,102.0,61.82,49.19
2018,7,29,6,45,78.0,99.5,2.5,16.1,121.5,77.88,63.44
2018,7,29,7,0,55.0,122.0,2.5,16.4,141.0,97.34,80.37
2018,7,29,7,15,92.5,147.5,2.5,16.8,185.0,110.57,91.56
2018,7,29,7,30,130.0,173.0,2.5,17.2,229.0,127.2,105.46
2018,7,29,7,45,139.0,196.5,2.45,17.6,263.5,147.75,114.43
2018,7,29,8,0,148.0,220.0,2.4,18.0,298.0,177.78,134.77
2018,7,29,8,15,145.0,232.0,2.4,18.4,314.5,200.0,151.41
2018,7,29,8,30,142.0,244.0,2.4,18.8,331.0,221.62,168.61
2018,7,29,8,45,141.0,266.0,2.35,19.2,357.5,250.42,191.57
2018,7,29,9,0,140.0,288.0,2.3,19.6,384.0,279.41,214.46
2018,7,29,9,15,154.5,314.0,2.35,19.8,426.0,317.71,244.18
2018,7,29,9,30,169.0,340.0,2.4,20.0,468.0,358.08,275.15
2018,7,29,9,45,204.0,356.0,2.4,20.2,517.5,403.03,309.21
2018,7,29,10,0,239.0,372.0,2.4,20.4,567.0,450.11,344.56
2018,7,29,10,15,316.0,364.0,2.45,20.45,631.5,509.21,389.31
2018,7,29,10,30,393.0,356.0,2.5,20.5,696.0,575.66,439.02
2018,7,29,10,45,406.5,359.5,2.6,20.55,719.5,613.2,466.65
2018,7,29,11,0,420.0,363.0,2.7,20.6,743.0,650.91,494.28
2018,7,29,11,15,427.5,364.0,2.75,20.6,756.0,681.65,516.53
2018,7,29,11,30,435.0,365.0,2.8,20.6,769.0,711.63,538.07
2018,7,29,11,45,459.0,356.5,2.85,20.55,786.0,746.31,563.32
2018,7,29,12,0,483.0,348.0,2.9,20.5,803.0,780.53,588.08
2018,7,29,12,15,496.5,340.5,2.95,20.45,808.5,805.19,605.91
2018,7,29,12,30,510.0,333.0,3.0,20.4,814.0,828.18,622.65
2018,7,29,12,45,616.5,282.0,3.05,20.35,859.0,898.05,673.99
2018,7,29,13,0,723.0,231.0,3.1,20.3,904.0,967.34,722.89
2018,7,29,13,15,626.0,280.5,3.15,20.2,856.5,932.21,698.05
2018,7,29,13,30,529.0,330.0,3.2,20.1,809.0,891.34,668.83
2018,7,29,13,45,437.5,354.0,3.25,20.0,743.5,829.21,625.25
2018,7,29,14,0,346.0,378.0,3.3,19.9,678.0,751.3,570.16
2018,7,29,14,15,250.0,383.0,3.35,19.8,596.0,662.27,505.9
2018,7,29,14,30,154.0,388.0,3.4,19.7,514.0,556.68,428.07
2018,7,29,14,45,143.0,369.5,3.45,19.55,482.5,526.84,407.51
2018,7,29,15,0,132.0,351.0,3.5,19.4,451.0,496.43,385.92
2018,7,29,15,15,118.0,327.0,3.5,19.4,413.0,456.73,356.78
2018,7,29,15,30,104.0,303.0,3.5,19.4,375.0,400.88,315.16
2018,7,29,15,45,84.0,278.5,3.6,19.15,334.0,355.66,281.17
2018,7,29,16,0,64.0,254.0,3.7,18.9,293.0,311.17,247.11
2018,7,29,16,15,168.5,222.5,3.75,18.7,314.5,376.92,303.09
2018,7,29,16,30,273.0,191.0,3.8,18.5,336.0,433.29,350.66
2018,7,29,16,45,444.0,147.0,3.85,18.25,354.5,516.07,419.44
2018,7,29,17,0,615.0,103.0,3.9,18.0,373.0,574.18,467.69
2018,7,29,17,15,587.5,95.0,3.9,17.7,326.5,517.7,423.61
2018,7,29,17,30,560.0,87.0,3.9,17.4,280.0,462.18,379.4
2018,7,29,17,45,508.5,79.0,3.9,17.05,232.0,394.5,323.82
2018,7,29,18,0,457.0,71.0,3.9,16.7,184.0,330.88,269.78
2018,7,29,18,15,324.0,61.5,3.8,16.45,132.5,231.11,185.1
2018,7,29,18,30,191.0,52.0,3.7,16.2,81.0,141.95,109.24
2018,7,29,18,45,111.0,34.5,3.55,15.9,50.0,84.66,58.56
2018,7,29,19,0,31.0,17.0,3.4,15.6,19.0,27.58,0.0
2018,7,29,19,15,15.5,8.5,3.4,15.5,9.5,11.13,0.0
2018,7,29,19,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,30,5,15,26.0,8.0,2.8,14.05,9.5,7.28,0.0
2018,7,30,5,30,52.0,16.0,2.8,14.3,19.0,13.19,0.0
2018,7,30,5,45,107.0,35.0,2.85,14.55,48.0,27.99,16.9
2018,7,30,6,0,162.0,54.0,2.9,14.8,77.0,42.39,31.16
2018,7,30,6,15,117.5,58.0,2.85,15.2,78.5,45.45,34.48
2018,7,30,6,30,73.0,62.0,2.8,15.6,80.0,51.03,39.7
2018,7,30,6,45,39.0,79.0,2.75,16.0,89.0,66.43,53.39
2018,7,30,7,0,5.0,96.0,2.7,16.4,98.0,81.93,66.91
2018,7,30,7,15,6.5,117.0,2.6,16.9,119.5,98.77,81.3
2018,7,30,7,30,8.0,138.0,2.5,17.4,141.0,115.39,95.25
2018,7,30,7,45,14.5,156.5,2.45,17.85,163.5,130.96,103.0
2018,7,30,8,0,21.0,175.0,2.4,18.3,186.0,148.49,116.11
2018,7,30,8,15,39.0,205.5,2.35,18.8,228.5,171.31,132.93
2018,7,30,8,30,57.0,236.0,2.3,19.3,271.0,202.92,156.81
2018,7,30,8,45,87.0,262.5,2.3,19.75,320.0,237.79,182.96
2018,7,30,9,0,117.0,289.0,2.3,20.2,369.0,272.41,209.09
2018,7,30,9,15,145.5,310.0,2.35,20.55,415.5,311.24,238.7
2018,7,30,9,30,174.0,331.0,2.4,20.9,462.0,353.58,270.89
2018,7,30,9,45,218.0,346.0,2.45,21.3,518.5,402.46,307.72
2018,7,30,10,0,262.0,361.0,2.5,21.7,575.0,454.45,346.54
2018,7,30,10,15,331.0,356.0,2.55,21.95,636.0,512.1,389.7
2018,7,30,10,30,400.0,351.0,2.6,22.2,697.0,576.58,437.33
2018,7,30,10,45,406.5,360.0,2.65,22.45,719.5,614.07,464.1
2018,7,30,11,0,413.0,369.0,2.7,22.7,742.0,651.27,490.38
2018,7,30,11,15,416.5,372.5,2.75,22.85,754.0,680.86,511.23
2018,7,30,11,30,420.0,376.0,2.8,23.0,766.0,709.48,531.21
2018,7,30,11,45,416.5,384.5,2.9,23.2,774.0,735.39,549.05
2018,7,30,12,0,413.0,393.0,3.0,23.4,782.0,759.72,565.67
2018,7,30,12,15,484.5,356.0,3.0,23.5,812.0,809.34,601.58
2018,7,30,12,30,556.0,319.0,3.0,23.6,842.0,858.85,636.9
2018,7,30,12,45,596.5,298.5,3.05,23.7,856.0,894.85,662.25
2018,7,30,13,0,637.0,278.0,3.1,23.8,870.0,929.58,686.76
2018,7,30,13,15,579.5,300.5,3.1,23.75,832.5,905.67,669.61
2018,7,30,13,30,522.0,323.0,3.1,23.7,795.0,877.94,650.29
2018,7,30,13,45,568.5,286.5,3.15,23.65,789.0,892.83,663.36
2018,7,30,14,0,615.0,250.0,3.2,23.6,783.0,909.28,677.12
2018,7,30,14,15,698.5,205.0,3.2,23.45,791.5,946.31,704.01
2018,7,30,14,30,782.0,160.0,3.2,23.3,800.0,970.13,721.07
2018,7,30,14,45,771.0,157.0,3.2,23.15,765.5,948.16,707.74
2018,7,30,15,0,760.0,154.0,3.2,23.0,731.0,923.17,692.78
2018,7,30,15,15,746.0,150.5,3.2,23.0,691.5,898.01,677.28
2018,7,30,15,30,732.0,147.0,3.2,23.0,652.0,864.31,655.87
2018,7,30,15,45,705.0,145.5,3.25,22.55,605.5,819.03,627.63
2018,7,30,16,0,678.0,144.0,3.3,22.1,559.0,772.5,598.04
2018,7,30,16,15,642.0,142.5,3.3,21.7,509.5,717.59,561.44
2018,7,30,16,30,606.0,141.0,3.3,21.3,460.0,662.73,523.41
2018,7,30,16,45,559.5,137.0,3.35,20.85,408.5,597.76,476.62
2018,7,30,17,0,513.0,133.0,3.4,20.4,357.0,529.75,426.25
