Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,17,15,466.0,124.0,3.4,19.85,307.5,464.65,376.57
2018,7,30,17,30,419.0,115.0,3.4,19.3,258.0,402.77,327.85
2018,7,30,17,45,355.0,102.0,3.4,18.7,209.0,330.57,269.32
2018,7,30,18,0,291.0,89.0,3.4,18.1,160.0,264.35,214.06
2018,7,30,18,15,233.5,70.5,3.35,17.6,119.0,192.67,153.23
2018,7,30,18,30,176.0,52.0,3.3,17.1,78.0,136.4,104.35
2018,7,30,18,45,114.5,33.5,3.3,16.6,48.0,84.81,57.89
2018,7,30,19,0,53.0,15.0,3.3,16.1,18.0,34.18,0.0
2018,7,30,19,15,26.5,7.5,3.3,15.9,9.0,12.62,0.0
2018,7,30,19,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,31,5,15,24.0,7.5,2.35,13.65,8.5,6.82,0.0
2018,7,31,5,30,48.0,15.0,2.4,14.0,17.0,12.4,0.0
2018,7,31,5,45,80.0,31.5,2.4,14.35,40.5,25.34,14.56
2018,7,31,6,0,112.0,48.0,2.4,14.7,64.0,37.93,27.28
2018,7,31,6,15,94.0,63.0,2.35,15.1,80.0,50.92,39.29
2018,7,31,6,30,76.0,78.0,2.3,15.5,96.0,62.3,49.65
2018,7,31,6,45,55.0,98.5,2.25,15.9,113.0,79.99,65.32
2018,7,31,7,0,34.0,119.0,2.2,16.3,130.0,95.12,78.45
2018,7,31,7,15,45.0,140.0,2.15,16.75,157.5,110.43,91.44
2018,7,31,7,30,56.0,161.0,2.1,17.2,185.0,125.42,103.91
2018,7,31,7,45,67.5,180.5,2.05,17.6,213.0,142.17,111.24
2018,7,31,8,0,79.0,200.0,2.0,18.0,241.0,164.72,126.96
2018,7,31,8,15,95.5,219.5,2.0,18.5,274.0,189.71,145.23
2018,7,31,8,30,112.0,239.0,2.0,19.0,307.0,211.59,161.57
2018,7,31,8,45,124.0,263.0,2.0,19.45,343.5,243.58,186.39
2018,7,31,9,0,136.0,287.0,2.0,19.9,380.0,277.43,212.56
2018,7,31,9,15,146.5,310.5,2.0,20.35,416.0,312.1,239.14
2018,7,31,9,30,157.0,334.0,2.0,20.8,452.0,348.3,266.51
2018,7,31,9,45,229.5,335.0,2.05,21.25,517.0,397.39,303.43
2018,7,31,10,0,302.0,336.0,2.1,21.7,582.0,456.94,347.98
2018,7,31,10,15,338.5,344.0,2.15,22.0,629.0,507.05,385.05
2018,7,31,10,30,375.0,352.0,2.2,22.3,676.0,560.19,423.8
2018,7,31,10,45,320.0,383.5,2.25,22.6,665.0,571.45,430.61
2018,7,31,11,0,265.0,415.0,2.3,22.9,654.0,577.76,433.69
2018,7,31,11,15,248.5,426.5,2.4,23.1,653.5,592.29,443.69
2018,7,31,11,30,232.0,438.0,2.5,23.3,653.0,599.51,448.42
2018,7,31,11,45,242.5,441.5,2.55,23.45,668.0,632.07,471.41
2018,7,31,12,0,253.0,445.0,2.6,23.6,683.0,658.9,490.16
2018,7,31,12,15,297.0,424.0,2.7,23.65,703.5,692.75,515.38
2018,7,31,12,30,341.0,403.0,2.8,23.7,724.0,726.77,540.62
2018,7,31,12,45,425.5,358.5,2.85,23.7,755.5,787.91,585.36
2018,7,31,13,0,510.0,314.0,2.9,23.7,787.0,839.05,622.91
2018,7,31,13,15,512.0,307.5,3.0,23.6,776.0,844.9,627.94
2018,7,31,13,30,514.0,301.0,3.1,23.5,765.0,848.21,631.67
2018,7,31,13,45,566.0,270.5,3.15,23.45,770.0,878.16,654.59
2018,7,31,14,0,618.0,240.0,3.2,23.4,775.0,902.88,673.85
2018,7,31,14,15,704.5,195.0,3.2,23.2,785.5,942.3,702.12
2018,7,31,14,30,791.0,150.0,3.2,23.0,796.0,969.1,721.33
2018,7,31,14,45,787.5,144.0,3.25,22.85,763.5,951.07,710.97
2018,7,31,15,0,784.0,138.0,3.3,22.7,731.0,929.72,698.77
2018,7,31,15,15,770.0,135.0,3.3,22.7,691.5,898.55,679.12
2018,7,31,15,30,756.0,132.0,3.3,22.7,652.0,864.82,657.67
2018,7,31,15,45,746.0,125.0,3.35,22.15,609.5,827.97,635.52
2018,7,31,16,0,736.0,118.0,3.4,21.6,567.0,792.96,614.33
2018,7,31,16,15,719.5,112.0,3.4,21.2,521.0,747.22,584.41
2018,7,31,16,30,703.0,106.0,3.4,20.8,475.0,700.12,553.0
2018,7,31,16,45,678.5,100.0,3.4,20.35,426.5,645.96,515.71
2018,7,31,17,0,654.0,94.0,3.4,19.9,378.0,591.7,476.48
2018,7,31,17,15,617.5,88.0,3.4,19.4,328.5,529.77,429.62
2018,7,31,17,30,581.0,82.0,3.4,18.9,279.0,469.56,382.45
2018,7,31,17,45,532.0,74.0,3.4,18.4,231.0,402.22,327.82
2018,7,31,18,0,483.0,66.0,3.4,17.9,183.0,338.72,274.32
2018,7,31,18,15,409.5,56.0,3.35,17.45,139.0,266.35,212.0
2018,7,31,18,30,336.0,46.0,3.3,17.0,95.0,201.44,154.66
2018,7,31,18,45,232.0,33.0,3.25,16.55,60.5,131.29,90.19
2018,7,31,19,0,128.0,20.0,3.2,16.1,26.0,65.63,0.0
2018,7,31,19,15,64.0,10.0,3.25,15.9,13.0,23.06,0.0
2018,7,31,19,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,1,5,15,45.0,9.0,2.5,13.65,11.0,8.19,0.0
2018,8,1,5,30,90.0,18.0,2.5,14.0,22.0,14.23,0.0
2018,8,1,5,45,176.0,34.0,2.5,14.35,54.0,26.58,15.25
2018,8,1,6,0,262.0,50.0,2.5,14.7,86.0,38.54,27.76
2018,8,1,6,15,190.5,55.0,2.45,15.15,87.0,43.52,32.75
2018,8,1,6,30,119.0,60.0,2.4,15.6,88.0,46.9,36.04
2018,8,1,6,45,68.5,80.0,2.3,16.05,97.0,64.43,51.61
2018,8,1,7,0,18.0,100.0,2.2,16.5,106.0,84.89,69.47
2018,8,1,7,15,28.5,116.0,2.15,16.95,127.5,94.46,77.53
2018,8,1,7,30,39.0,132.0,2.1,17.4,149.0,106.5,87.57
2018,8,1,7,45,41.5,144.5,2.05,17.85,164.5,117.7,91.66
2018,8,1,8,0,44.0,157.0,2.0,18.3,180.0,132.01,101.8
2018,8,1,8,15,56.5,179.0,2.05,18.8,211.5,155.14,119.19
2018,8,1,8,30,69.0,201.0,2.1,19.3,243.0,180.19,138.33
2018,8,1,8,45,76.5,221.0,2.1,19.8,270.5,204.21,156.93
2018,8,1,9,0,84.0,241.0,2.1,20.3,298.0,229.41,176.4
2018,8,1,9,15,88.0,258.5,2.2,20.75,321.5,249.46,191.9
2018,8,1,9,30,92.0,276.0,2.3,21.2,345.0,273.85,210.6
2018,8,1,9,45,109.0,296.0,2.4,21.6,381.5,307.52,236.21
2018,8,1,10,0,126.0,316.0,2.5,22.0,418.0,343.3,263.18
2018,8,1,10,15,136.5,331.5,2.6,22.25,446.0,373.32,285.71
2018,8,1,10,30,147.0,347.0,2.7,22.5,474.0,404.43,308.86
2018,8,1,10,45,153.5,359.5,2.8,22.75,495.0,431.08,328.47
2018,8,1,11,0,160.0,372.0,2.9,23.0,516.0,458.19,348.26
2018,8,1,11,15,222.5,367.5,3.0,23.15,571.5,519.13,394.06
2018,8,1,11,30,285.0,363.0,3.1,23.3,627.0,580.98,439.9
2018,8,1,11,45,405.0,323.5,3.15,23.4,702.0,671.13,506.79
2018,8,1,12,0,525.0,284.0,3.2,23.5,777.0,759.79,571.4
2018,8,1,12,15,545.0,284.5,3.3,23.55,796.0,799.32,599.0
2018,8,1,12,30,565.0,285.0,3.4,23.6,815.0,836.95,625.49
2018,8,1,12,45,605.5,268.5,3.45,23.65,832.5,876.75,653.83
2018,8,1,13,0,646.0,252.0,3.5,23.7,850.0,914.71,680.79
2018,8,1,13,15,667.5,238.0,3.55,23.7,847.5,933.93,694.65
2018,8,1,13,30,689.0,224.0,3.6,23.7,845.0,950.11,706.2
2018,8,1,13,45,748.0,187.5,3.6,23.7,846.5,969.05,719.4
2018,8,1,14,0,807.0,151.0,3.6,23.7,848.0,993.03,736.03
2018,8,1,14,15,842.0,129.0,3.65,23.6,834.5,991.68,736.49
2018,8,1,14,30,877.0,107.0,3.7,23.5,821.0,997.71,742.24
2018,8,1,14,45,869.0,104.5,3.75,23.35,786.5,977.82,730.83
2018,8,1,15,0,861.0,102.0,3.8,23.2,752.0,954.6,717.38
2018,8,1,15,15,849.0,100.0,3.8,23.2,712.0,924.99,698.84
2018,8,1,15,30,837.0,98.0,3.8,23.2,672.0,892.59,678.34
2018,8,1,15,45,820.0,96.0,3.85,22.75,627.0,861.42,660.01
2018,8,1,16,0,803.0,94.0,3.9,22.3,582.0,819.53,633.8
2018,8,1,16,15,779.5,92.5,3.9,21.9,534.0,771.01,602.08
2018,8,1,16,30,756.0,91.0,3.9,21.5,486.0,721.43,568.99
2018,8,1,16,45,724.5,88.0,3.9,21.1,435.0,663.36,528.83
2018,8,1,17,0,693.0,85.0,3.9,20.7,384.0,608.62,489.81
2018,8,1,17,15,650.0,81.0,3.95,20.1,333.0,543.04,440.32
2018,8,1,17,30,607.0,77.0,4.0,19.5,282.0,479.71,390.77
2018,8,1,17,45,543.5,71.5,4.0,18.9,231.5,405.85,330.83
2018,8,1,18,0,480.0,66.0,4.0,18.3,181.0,337.15,273.04
2018,8,1,18,15,400.5,56.0,3.95,17.75,136.5,262.21,208.6
2018,8,1,18,30,321.0,46.0,3.9,17.2,92.0,194.13,148.75
2018,8,1,18,45,214.5,32.5,3.85,16.65,58.0,125.11,84.66
2018,8,1,19,0,108.0,19.0,3.8,16.1,24.0,58.52,0.0
2018,8,1,19,15,54.0,9.5,3.8,15.85,12.0,20.4,0.0
2018,8,1,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,2,5,15,41.5,9.0,2.8,13.25,10.5,8.19,0.0
2018,8,2,5,30,83.0,18.0,2.9,13.6,21.0,16.37,0.0
2018,8,2,5,45,168.5,33.5,2.95,13.95,52.5,26.21,14.65
2018,8,2,6,0,254.0,49.0,3.0,14.3,84.0,37.79,27.09
2018,8,2,6,15,249.5,54.0,3.0,14.65,100.0,40.7,30.31
2018,8,2,6,30,245.0,59.0,3.0,15.0,116.0,43.48,33.08
2018,8,2,6,45,123.5,72.0,3.0,15.4,101.0,55.37,43.72
2018,8,2,7,0,2.0,85.0,3.0,15.8,86.0,73.4,59.58
2018,8,2,7,15,5.5,103.0,3.0,16.3,105.5,88.16,72.27
2018,8,2,7,30,9.0,121.0,3.0,16.8,125.0,102.77,84.62
2018,8,2,7,45,22.0,137.5,3.0,17.25,148.5,112.2,87.79
2018,8,2,8,0,35.0,154.0,3.0,17.7,172.0,128.98,100.07
2018,8,2,8,15,58.5,175.0,3.05,18.15,208.5,152.52,117.48
2018,8,2,8,30,82.0,196.0,3.1,18.6,245.0,179.29,137.77
2018,8,2,8,45,99.5,218.5,3.15,19.05,283.0,204.51,157.32
2018,8,2,9,0,117.0,241.0,3.2,19.5,321.0,236.95,182.74
2018,8,2,9,15,131.0,260.0,3.25,19.9,354.5,267.75,206.88
2018,8,2,9,30,145.0,279.0,3.3,20.3,388.0,300.37,232.28
2018,8,2,9,45,158.5,299.0,3.35,20.65,423.0,335.29,259.22
2018,8,2,10,0,172.0,319.0,3.4,21.0,458.0,371.83,287.08
2018,8,2,10,15,182.0,337.5,3.45,21.25,489.5,406.5,313.27
2018,8,2,10,30,192.0,356.0,3.5,21.5,521.0,442.19,339.91
2018,8,2,10,45,192.5,372.0,3.55,21.75,541.0,469.89,360.17
2018,8,2,11,0,193.0,388.0,3.6,22.0,561.0,497.5,380.15
2018,8,2,11,15,246.0,395.0,3.65,22.15,619.5,563.04,428.89
2018,8,2,11,30,299.0,402.0,3.7,22.3,678.0,628.96,477.12
2018,8,2,11,45,523.5,304.5,3.75,22.4,793.0,756.78,573.52
2018,8,2,12,0,748.0,207.0,3.8,22.5,908.0,889.01,669.17
2018,8,2,12,15,825.0,167.0,3.8,22.55,940.0,940.51,703.09
2018,8,2,12,30,902.0,127.0,3.8,22.6,972.0,987.11,733.98
2018,8,2,12,45,905.5,124.0,3.85,22.6,966.5,1007.42,747.67
2018,8,2,13,0,909.0,121.0,3.9,22.6,961.0,1024.25,759.35
2018,8,2,13,15,909.0,119.0,3.9,22.55,947.5,1035.02,766.94
2018,8,2,13,30,909.0,117.0,3.9,22.5,934.0,1042.05,772.23
2018,8,2,13,45,909.0,113.0,3.9,22.4,913.0,1043.23,773.94
2018,8,2,14,0,909.0,109.0,3.9,22.3,892.0,1040.54,773.28
2018,8,2,14,15,903.0,107.5,3.9,22.15,863.5,1030.66,768.15
2018,8,2,14,30,897.0,106.0,3.9,22.0,835.0,1017.11,760.72
2018,8,2,14,45,889.5,103.5,3.9,21.85,800.0,997.41,749.25
2018,8,2,15,0,882.0,101.0,3.9,21.7,765.0,974.28,735.54
2018,8,2,15,15,870.0,99.0,3.9,21.7,724.0,944.2,716.66
2018,8,2,15,30,858.0,97.0,3.9,21.7,683.0,911.23,695.75
2018,8,2,15,45,839.5,96.0,3.9,21.2,637.5,879.26,676.74
2018,8,2,16,0,821.0,95.0,3.9,20.7,592.0,836.58,649.87
2018,8,2,16,15,796.0,94.0,3.9,20.35,543.0,786.72,617.06
2018,8,2,16,30,771.0,93.0,3.9,20.0,494.0,735.81,582.87
2018,8,2,16,45,735.5,90.5,3.95,19.6,441.5,674.6,540.47
2018,8,2,17,0,700.0,88.0,4.0,19.2,389.0,617.33,499.47
2018,8,2,17,15,653.0,84.5,4.0,18.7,336.5,549.27,447.5
2018,8,2,17,30,606.0,81.0,4.0,18.2,284.0,483.74,395.73
2018,8,2,17,45,536.0,75.0,4.0,17.7,232.0,405.53,331.92
2018,8,2,18,0,466.0,69.0,4.0,17.2,180.0,333.13,270.77
2018,8,2,18,15,385.5,58.0,3.9,16.75,135.0,254.98,203.42
2018,8,2,18,30,305.0,47.0,3.8,16.3,90.0,189.3,145.24
2018,8,2,18,45,200.5,33.0,3.7,15.85,56.5,121.48,81.01
2018,8,2,19,0,96.0,19.0,3.6,15.4,23.0,54.88,0.0
2018,8,2,19,15,48.0,9.5,3.55,15.2,11.5,19.08,0.0
2018,8,2,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,3,5,15,12.0,4.5,2.3,13.05,5.0,4.09,0.0
2018,8,3,5,30,24.0,9.0,2.3,13.4,10.0,8.19,0.0
2018,8,3,5,45,54.0,24.0,2.35,13.8,30.0,19.59,9.25
2018,8,3,6,0,84.0,39.0,2.4,14.2,50.0,31.22,21.39
2018,8,3,6,15,117.0,63.0,2.35,14.6,86.0,50.81,39.19
2018,8,3,6,30,150.0,87.0,2.3,15.0,122.0,68.42,55.1
2018,8,3,6,45,180.0,112.5,2.25,15.35,164.5,86.44,71.12
2018,8,3,7,0,210.0,138.0,2.2,15.7,207.0,100.15,83.04
2018,8,3,7,15,238.5,161.5,2.05,16.15,252.5,114.91,95.56
2018,8,3,7,30,267.0,185.0,1.9,16.6,298.0,129.05,107.28
2018,8,3,7,45,294.0,204.5,1.8,17.0,343.5,149.65,113.79
2018,8,3,8,0,321.0,224.0,1.7,17.4,389.0,189.31,137.46
2018,8,3,8,15,344.0,241.0,1.65,18.0,434.0,230.27,166.77
2018,8,3,8,30,367.0,258.0,1.6,18.6,479.0,274.14,200.7
2018,8,3,8,45,387.5,272.5,1.5,19.2,521.5,318.35,235.73
2018,8,3,9,0,408.0,287.0,1.4,19.8,564.0,364.85,272.38
2018,8,3,9,15,459.0,282.0,1.4,20.55,611.5,407.95,305.71
2018,8,3,9,30,510.0,277.0,1.4,21.3,659.0,459.34,344.85
2018,8,3,9,45,595.5,247.0,1.4,22.0,713.5,512.91,385.12
2018,8,3,10,0,681.0,217.0,1.4,22.7,768.0,573.01,429.52
2018,8,3,10,15,692.5,220.0,1.4,23.25,797.5,622.45,464.93
2018,8,3,10,30,704.0,223.0,1.4,23.8,827.0,671.52,499.07
2018,8,3,10,45,714.5,223.0,1.4,24.35,850.0,716.65,529.59
2018,8,3,11,0,725.0,223.0,1.4,24.9,873.0,760.76,558.64
2018,8,3,11,15,730.5,223.5,1.55,25.25,888.0,800.1,585.77
2018,8,3,11,30,736.0,224.0,1.7,25.6,903.0,837.58,611.33
2018,8,3,11,45,740.5,223.0,1.8,25.9,911.0,870.73,633.4
2018,8,3,12,0,745.0,222.0,1.9,26.2,919.0,901.52,653.2
2018,8,3,12,15,738.5,225.5,2.05,26.35,916.5,923.96,668.5
2018,8,3,12,30,732.0,229.0,2.2,26.5,914.0,943.26,681.89
2018,8,3,12,45,715.5,237.5,2.35,26.65,902.5,954.62,690.25
2018,8,3,13,0,699.0,246.0,2.5,26.8,891.0,962.46,696.47
2018,8,3,13,15,694.0,244.0,2.6,26.8,875.5,967.83,701.16
2018,8,3,13,30,689.0,242.0,2.7,26.8,860.0,969.92,703.86
2018,8,3,13,45,683.0,238.5,2.85,26.8,838.5,966.2,703.33
2018,8,3,14,0,677.0,235.0,3.0,26.8,817.0,959.25,700.77
2018,8,3,14,15,669.5,229.5,3.05,26.6,789.0,945.56,693.65
2018,8,3,14,30,662.0,224.0,3.1,26.4,761.0,928.8,684.59
2018,8,3,14,45,653.5,217.5,3.2,26.25,728.0,907.08,672.44
2018,8,3,15,0,645.0,211.0,3.3,26.1,695.0,882.57,658.38
2018,8,3,15,15,629.0,205.0,3.3,26.1,656.0,848.86,636.96
2018,8,3,15,30,613.0,199.0,3.3,26.1,617.0,813.04,613.7
2018,8,3,15,45,599.0,188.5,3.4,25.5,574.0,772.51,588.92
2018,8,3,16,0,585.0,178.0,3.5,24.9,531.0,730.27,562.33
2018,8,3,16,15,566.0,167.0,3.55,24.4,485.0,675.88,525.96
2018,8,3,16,30,547.0,156.0,3.6,23.9,439.0,627.17,492.69
2018,8,3,16,45,521.0,145.0,3.6,23.4,392.0,572.86,454.02
2018,8,3,17,0,495.0,134.0,3.6,22.9,345.0,519.1,414.66
2018,8,3,17,15,455.0,122.0,3.6,22.25,296.5,455.87,366.84
2018,8,3,17,30,415.0,110.0,3.6,21.6,248.0,395.28,319.51
2018,8,3,17,45,364.5,96.0,3.6,20.95,202.0,329.6,266.47
2018,8,3,18,0,314.0,82.0,3.6,20.3,156.0,268.51,215.52
2018,8,3,18,15,252.5,65.0,3.5,19.75,115.0,204.03,160.55
2018,8,3,18,30,191.0,48.0,3.4,19.2,74.0,146.22,110.34
2018,8,3,18,45,125.0,31.0,3.3,18.65,45.0,86.58,54.73
2018,8,3,19,0,59.0,14.0,3.2,18.1,16.0,28.82,0.0
2018,8,3,19,15,29.5,7.0,3.15,17.85,8.0,6.37,0.0
2018,8,3,19,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,4,5,15,11.0,4.0,1.95,15.05,4.5,0.0,0.0
2018,8,4,5,30,22.0,8.0,2.0,15.4,9.0,7.28,0.0
2018,8,4,5,45,50.5,22.5,2.05,15.7,28.0,18.42,7.94
2018,8,4,6,0,79.0,37.0,2.1,16.0,47.0,29.7,19.87
2018,8,4,6,15,113.0,60.5,2.15,16.35,82.5,49.02,37.31
2018,8,4,6,30,147.0,84.0,2.2,16.7,118.0,63.97,50.81
2018,8,4,6,45,180.5,109.5,2.2,17.0,161.5,81.47,66.3
2018,8,4,7,0,214.0,135.0,2.2,17.3,205.0,98.26,80.89
2018,8,4,7,15,248.5,157.0,2.2,17.8,252.0,112.19,92.63
2018,8,4,7,30,283.0,179.0,2.2,18.3,299.0,125.55,103.64
2018,8,4,7,45,320.0,196.5,2.2,18.75,348.0,145.38,109.32
2018,8,4,8,0,357.0,214.0,2.2,19.2,397.0,186.1,132.78
2018,8,4,8,15,387.5,226.0,2.25,19.85,442.5,226.86,161.43
2018,8,4,8,30,418.0,238.0,2.3,20.5,488.0,266.66,192.16
2018,8,4,8,45,453.5,242.5,2.35,21.15,533.0,310.82,227.46
2018,8,4,9,0,489.0,247.0,2.4,21.8,578.0,358.87,266.11
2018,8,4,9,15,544.0,237.5,2.5,22.45,627.0,407.43,304.8
2018,8,4,9,30,599.0,228.0,2.6,23.1,676.0,461.4,347.23
2018,8,4,9,45,689.5,193.0,2.7,23.8,732.0,516.57,390.1
2018,8,4,10,0,780.0,158.0,2.8,24.5,788.0,580.66,438.95
2018,8,4,10,15,795.5,157.0,2.9,24.85,819.5,632.65,478.12
2018,8,4,10,30,811.0,156.0,3.0,25.2,851.0,684.29,516.13
2018,8,4,10,45,830.0,150.5,3.1,25.55,878.0,733.75,551.87
2018,8,4,11,0,849.0,145.0,3.2,25.9,905.0,777.83,582.88
2018,8,4,11,15,858.0,143.5,3.35,26.0,922.5,820.24,611.76
2018,8,4,11,30,867.0,142.0,3.5,26.1,940.0,860.64,639.13
2018,8,4,11,45,877.0,138.5,3.65,26.2,951.5,897.9,664.28
2018,8,4,12,0,887.0,135.0,3.8,26.3,963.0,932.74,687.78
2018,8,4,12,15,892.0,132.5,3.9,26.2,965.5,961.25,707.31
2018,8,4,12,30,897.0,130.0,4.0,26.1,968.0,986.69,724.91
2018,8,4,12,45,871.5,144.5,4.1,26.05,953.0,995.69,731.59
2018,8,4,13,0,846.0,159.0,4.2,26.0,938.0,1012.92,743.96
2018,8,4,13,15,842.5,158.0,4.25,25.9,923.0,1021.29,750.38
2018,8,4,13,30,839.0,157.0,4.3,25.8,908.0,1026.0,754.58
2018,8,4,13,45,866.5,137.5,4.35,25.7,896.5,1026.98,756.47
2018,8,4,14,0,894.0,118.0,4.4,25.6,885.0,1036.25,764.04
2018,8,4,14,15,883.0,119.0,4.45,25.4,855.0,1024.15,757.79
2018,8,4,14,30,872.0,120.0,4.5,25.2,825.0,1008.55,749.45
2018,8,4,14,45,855.0,121.5,4.55,25.0,787.5,984.26,735.36
2018,8,4,15,0,838.0,123.0,4.6,24.8,750.0,967.38,726.48
2018,8,4,15,15,806.0,126.0,4.6,24.8,702.5,924.6,698.83
2018,8,4,15,30,774.0,129.0,4.6,24.8,655.0,879.86,669.71
2018,8,4,15,45,740.5,131.0,4.6,24.2,606.5,836.24,642.62
2018,8,4,16,0,707.0,133.0,4.6,23.6,558.0,786.92,610.94
2018,8,4,16,15,688.5,128.0,4.55,23.15,513.0,741.43,580.84
2018,8,4,16,30,670.0,123.0,4.5,22.7,468.0,694.75,549.3
2018,8,4,16,45,627.5,119.5,4.45,22.3,416.0,630.83,503.29
2018,8,4,17,0,585.0,116.0,4.4,21.9,364.0,568.25,456.6
2018,8,4,17,15,547.5,106.0,4.3,21.3,314.0,503.88,407.55
2018,8,4,17,30,510.0,96.0,4.2,20.7,264.0,436.88,354.95
2018,8,4,17,45,462.5,84.5,4.1,20.1,216.5,370.77,301.11
2018,8,4,18,0,415.0,73.0,4.0,19.5,169.0,308.77,248.77
2018,8,4,18,15,347.5,60.0,3.9,18.95,126.5,240.63,190.03
2018,8,4,18,30,280.0,47.0,3.8,18.4,84.0,179.9,136.23
2018,8,4,18,45,194.5,32.5,3.65,17.8,53.0,118.8,74.63
2018,8,4,19,0,109.0,18.0,3.5,17.2,22.0,46.02,0.0
2018,8,4,19,15,54.5,9.0,3.5,16.95,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,5,5,15,15.5,6.0,2.6,13.6,6.5,0.0,0.0
2018,8,5,5,30,31.0,12.0,2.7,13.9,13.0,10.91,0.0
2018,8,5,5,45,77.5,30.0,2.8,14.25,38.5,24.09,11.69
2018,8,5,6,0,124.0,48.0,2.9,14.6,64.0,37.84,26.91
2018,8,5,6,15,133.0,65.5,2.8,15.0,89.5,50.76,39.0
2018,8,5,6,30,142.0,83.0,2.7,15.4,115.0,65.62,52.51
2018,8,5,6,45,110.5,101.5,2.65,15.8,130.5,78.98,64.43
2018,8,5,7,0,79.0,120.0,2.6,16.2,146.0,95.59,78.93
2018,8,5,7,15,138.0,142.0,2.55,16.65,196.5,107.17,88.73
2018,8,5,7,30,197.0,164.0,2.5,17.1,247.0,122.05,101.17
2018,8,5,7,45,294.0,175.5,2.4,17.5,317.0,131.38,98.97
2018,8,5,8,0,391.0,187.0,2.3,17.9,387.0,165.36,115.44
2018,8,5,8,15,397.5,202.5,2.25,18.4,423.0,206.77,145.97
2018,8,5,8,30,404.0,218.0,2.2,18.9,459.0,249.12,180.16
2018,8,5,8,45,376.0,243.0,2.2,19.4,481.0,293.94,218.22
2018,8,5,9,0,348.0,268.0,2.2,19.9,503.0,330.76,249.33
2018,8,5,9,15,337.5,289.0,2.2,20.4,528.5,368.34,279.75
2018,8,5,9,30,327.0,310.0,2.2,20.9,554.0,404.72,308.33
2018,8,5,9,45,411.5,299.5,2.25,21.4,621.5,461.98,351.87
2018,8,5,10,0,496.0,289.0,2.3,21.9,689.0,529.24,402.29
2018,8,5,10,15,528.0,288.0,2.35,22.3,727.5,579.56,439.52
2018,8,5,10,30,560.0,287.0,2.4,22.7,766.0,631.78,477.47
2018,8,5,10,45,603.0,277.0,2.45,23.1,805.0,685.24,515.84
2018,8,5,11,0,646.0,267.0,2.5,23.5,844.0,741.2,555.22
2018,8,5,11,15,697.0,244.0,2.55,23.75,876.0,793.34,592.03
2018,8,5,11,30,748.0,221.0,2.6,24.0,908.0,846.24,628.86
2018,8,5,11,45,757.5,216.5,2.7,24.25,917.5,880.84,652.01
2018,8,5,12,0,767.0,212.0,2.8,24.5,927.0,913.19,673.23
2018,8,5,12,15,778.5,205.5,2.85,24.7,931.0,936.17,687.96
2018,8,5,12,30,790.0,199.0,2.9,24.9,935.0,963.08,705.38
2018,8,5,12,45,812.0,183.0,2.95,25.1,934.5,988.14,721.56
2018,8,5,13,0,834.0,167.0,3.0,25.3,934.0,1009.97,735.68
2018,8,5,13,15,832.0,165.0,3.05,25.35,919.5,1018.75,741.88
2018,8,5,13,30,830.0,163.0,3.1,25.4,905.0,1023.91,745.97
2018,8,5,13,45,827.5,159.5,3.15,25.5,883.5,1023.37,746.38
2018,8,5,14,0,825.0,156.0,3.2,25.6,862.0,1019.18,744.59
2018,8,5,14,15,817.0,153.5,3.25,25.5,833.0,1006.89,738.24
2018,8,5,14,30,809.0,151.0,3.3,25.4,804.0,991.14,729.75
2018,8,5,14,45,799.5,148.0,3.35,25.35,769.5,970.02,717.64
2018,8,5,15,0,790.0,145.0,3.4,25.3,735.0,945.74,703.43
2018,8,5,15,15,775.5,141.5,3.4,25.3,694.0,913.18,683.15
2018,8,5,15,30,761.0,138.0,3.4,25.3,653.0,883.53,664.81
2018,8,5,15,45,738.5,135.5,3.45,24.85,607.0,840.05,638.18
2018,8,5,16,0,716.0,133.0,3.5,24.4,561.0,795.0,610.04
2018,8,5,16,15,683.5,129.5,3.5,24.05,510.5,739.24,573.21
2018,8,5,16,30,651.0,126.0,3.5,23.7,460.0,683.29,535.48
2018,8,5,16,45,606.5,122.5,3.5,23.3,408.0,618.52,489.33
2018,8,5,17,0,562.0,119.0,3.5,22.9,356.0,555.26,442.76
2018,8,5,17,15,511.5,111.5,3.45,22.25,305.0,481.16,386.82
2018,8,5,17,30,461.0,104.0,3.4,21.6,254.0,416.56,336.31
2018,8,5,17,45,390.5,92.5,3.35,20.95,204.0,340.22,274.72
2018,8,5,18,0,320.0,81.0,3.3,20.3,154.0,270.6,216.8
2018,8,5,18,15,252.0,63.5,3.25,19.65,112.0,202.34,158.85
2018,8,5,18,30,184.0,46.0,3.2,19.0,70.0,141.51,106.15
2018,8,5,18,45,115.5,29.0,3.15,18.35,42.0,80.23,47.06
2018,8,5,19,0,47.0,12.0,3.1,17.7,14.0,23.66,0.0
2018,8,5,19,15,23.5,6.0,3.1,17.35,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,5,15,8.0,3.0,1.8,13.7,3.5,0.0,0.0
2018,8,6,5,30,16.0,6.0,1.8,14.0,7.0,5.46,0.0
2018,8,6,5,45,39.0,18.5,1.8,14.3,23.0,16.05,5.51
2018,8,6,6,0,62.0,31.0,1.8,14.6,39.0,26.41,17.07
2018,8,6,6,15,90.0,53.0,1.7,14.95,70.5,43.56,32.7
2018,8,6,6,30,118.0,75.0,1.6,15.3,102.0,60.11,47.67
2018,8,6,6,45,146.0,101.0,1.5,15.65,142.5,78.76,64.26
2018,8,6,7,0,174.0,127.0,1.4,16.0,183.0,96.78,79.96
2018,8,6,7,15,199.5,152.5,1.35,16.45,227.5,113.88,94.51
2018,8,6,7,30,225.0,178.0,1.3,16.9,272.0,130.42,108.26
2018,8,6,7,45,248.0,201.5,1.2,17.35,317.5,146.04,111.55
2018,8,6,8,0,271.0,225.0,1.1,17.8,363.0,185.1,135.66
2018,8,6,8,15,292.0,245.5,1.1,18.45,407.5,225.2,164.34
2018,8,6,8,30,313.0,266.0,1.1,19.1,452.0,268.13,197.15
2018,8,6,8,45,332.5,283.0,1.1,19.75,494.5,310.92,230.55
2018,8,6,9,0,352.0,300.0,1.1,20.4,537.0,356.03,265.64
2018,8,6,9,15,373.5,310.5,1.2,21.15,576.0,399.21,299.01
2018,8,6,9,30,395.0,321.0,1.3,21.9,615.0,444.45,333.34
2018,8,6,9,45,421.5,323.5,1.35,22.65,650.5,486.54,364.59
2018,8,6,10,0,448.0,326.0,1.4,23.4,686.0,532.72,398.09
2018,8,6,10,15,461.0,332.0,1.5,24.0,714.5,575.33,428.71
2018,8,6,10,30,474.0,338.0,1.6,24.6,743.0,618.31,458.95
2018,8,6,10,45,488.0,340.0,1.7,25.25,766.5,658.77,486.83
2018,8,6,11,0,502.0,342.0,1.8,25.9,790.0,699.15,514.18
2018,8,6,11,15,511.0,343.5,1.9,26.25,806.0,734.81,538.46
2018,8,6,11,30,520.0,345.0,2.0,26.6,822.0,769.54,561.84
2018,8,6,11,45,531.5,341.5,2.15,27.0,832.5,800.7,583.03
2018,8,6,12,0,543.0,338.0,2.3,27.4,843.0,830.49,603.17
2018,8,6,12,15,579.0,316.5,2.45,27.6,855.0,864.13,627.02
2018,8,6,12,30,615.0,295.0,2.6,27.8,867.0,897.42,650.53
2018,8,6,12,45,685.5,250.0,2.7,28.05,883.0,940.17,680.7
2018,8,6,13,0,756.0,205.0,2.8,28.3,899.0,979.48,706.23
2018,8,6,13,15,757.0,201.5,2.9,28.3,886.5,989.42,713.51
2018,8,6,13,30,758.0,198.0,3.0,28.3,874.0,995.95,718.99
2018,8,6,13,45,761.5,190.5,3.1,28.3,855.0,989.09,715.96
2018,8,6,14,0,765.0,183.0,3.2,28.3,836.0,987.2,716.35
2018,8,6,14,15,757.0,179.5,3.25,28.15,807.5,982.08,714.76
2018,8,6,14,30,749.0,176.0,3.3,28.0,779.0,965.84,706.02
2018,8,6,14,45,740.0,172.0,3.35,27.85,745.5,944.88,694.28
2018,8,6,15,0,731.0,168.0,3.4,27.7,712.0,920.93,680.57
2018,8,6,15,15,716.0,163.5,3.4,27.7,672.0,887.91,660.0
2018,8,6,15,30,701.0,159.0,3.4,27.7,632.0,852.52,637.75
2018,8,6,15,45,667.5,158.5,3.45,27.1,584.0,802.86,607.16
2018,8,6,16,0,634.0,158.0,3.5,26.5,536.0,752.36,575.38
2018,8,6,16,15,589.0,157.0,3.45,26.0,484.5,691.27,533.98
2018,8,6,16,30,544.0,156.0,3.4,25.5,433.0,625.55,487.97
2018,8,6,16,45,486.0,152.0,3.35,25.0,380.0,555.24,437.04
2018,8,6,17,0,428.0,148.0,3.3,24.5,327.0,488.24,387.21
2018,8,6,17,15,380.5,134.0,3.25,23.65,277.5,420.91,336.5
2018,8,6,17,30,333.0,120.0,3.2,22.8,228.0,345.97,278.29
2018,8,6,17,45,272.5,101.5,3.1,21.95,179.5,274.84,221.0
2018,8,6,18,0,212.0,83.0,3.0,21.1,131.0,209.54,166.91
2018,8,6,18,15,163.5,61.5,3.0,20.4,93.0,151.78,118.0
2018,8,6,18,30,115.0,40.0,3.0,19.7,55.0,98.62,72.34
2018,8,6,18,45,71.0,24.0,2.95,19.05,32.0,57.75,30.77
2018,8,6,19,0,27.0,8.0,2.9,18.4,9.0,14.58,0.0
2018,8,6,19,15,13.5,4.0,2.9,18.05,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,7,5,15,17.0,4.5,2.05,13.85,5.0,0.0,0.0
2018,8,7,5,30,34.0,9.0,2.1,14.2,10.0,8.19,0.0
2018,8,7,5,45,80.5,24.5,2.1,14.55,33.0,19.94,7.58
2018,8,7,6,0,127.0,40.0,2.1,14.9,56.0,31.99,21.75
2018,8,7,6,15,161.5,60.0,2.05,15.2,90.0,46.93,35.57
2018,8,7,6,30,196.0,80.0,2.0,15.5,124.0,61.39,48.73
2018,8,7,6,45,197.0,100.5,1.95,15.8,154.0,75.53,61.38
2018,8,7,7,0,198.0,121.0,1.9,16.1,184.0,89.1,73.26
2018,8,7,7,15,202.0,142.5,1.9,16.55,217.0,102.76,84.91
2018,8,7,7,30,206.0,164.0,1.9,17.0,250.0,122.02,101.15
2018,8,7,7,45,210.0,187.0,1.85,17.45,284.5,142.82,109.78
2018,8,7,8,0,214.0,210.0,1.8,17.9,319.0,176.64,131.44
2018,8,7,8,15,221.5,232.0,1.8,18.4,354.5,211.29,157.02
2018,8,7,8,30,229.0,254.0,1.8,18.9,390.0,247.19,185.08
2018,8,7,8,45,243.0,274.0,1.85,19.4,428.5,279.82,210.92
2018,8,7,9,0,257.0,294.0,1.9,19.9,467.0,319.76,242.47
2018,8,7,9,15,270.0,311.5,1.95,20.2,503.0,359.21,273.51
2018,8,7,9,30,283.0,329.0,2.0,20.5,539.0,400.15,305.21
2018,8,7,9,45,295.0,343.5,2.05,20.8,571.5,439.58,335.28
2018,8,7,10,0,307.0,358.0,2.1,21.1,604.0,480.08,365.59
2018,8,7,10,15,336.5,361.5,2.2,21.3,640.5,523.14,397.83
2018,8,7,10,30,366.0,365.0,2.3,21.5,677.0,568.34,431.24
2018,8,7,10,45,374.0,371.5,2.45,21.7,697.5,602.75,456.42
2018,8,7,11,0,382.0,378.0,2.6,21.9,718.0,636.96,481.23
2018,8,7,11,15,346.0,399.5,2.65,21.95,711.5,649.37,489.25
2018,8,7,11,30,310.0,421.0,2.7,22.0,705.0,658.44,494.83
2018,8,7,11,45,298.0,429.5,2.8,22.05,704.5,673.15,505.2
2018,8,7,12,0,286.0,438.0,2.9,22.1,704.0,686.14,514.26
2018,8,7,12,15,305.5,430.0,2.95,22.15,714.0,710.7,532.21
2018,8,7,12,30,325.0,422.0,3.0,22.2,724.0,734.58,549.59
2018,8,7,12,45,349.0,410.5,3.0,22.25,732.0,758.38,566.83
2018,8,7,13,0,373.0,399.0,3.0,22.3,740.0,781.01,583.26
2018,8,7,13,15,365.5,394.0,3.05,22.3,724.0,777.41,581.21
2018,8,7,13,30,358.0,389.0,3.1,22.3,708.0,771.77,577.98
2018,8,7,13,45,422.0,354.5,3.15,22.3,721.0,819.93,613.92
2018,8,7,14,0,486.0,320.0,3.2,22.3,734.0,852.56,638.99
2018,8,7,14,15,543.5,288.0,3.25,22.2,736.0,877.56,659.05
2018,8,7,14,30,601.0,256.0,3.3,22.1,738.0,902.74,679.27
2018,8,7,14,45,599.5,244.5,3.3,22.0,707.5,883.58,667.54
2018,8,7,15,0,598.0,233.0,3.3,21.9,677.0,861.53,654.16
2018,8,7,15,15,582.0,225.5,3.3,21.9,637.5,822.03,628.12
2018,8,7,15,30,566.0,218.0,3.3,21.9,598.0,785.88,604.13
2018,8,7,15,45,556.0,206.0,3.35,21.45,558.0,748.56,580.46
2018,8,7,16,0,546.0,194.0,3.4,21.0,518.0,709.56,555.1
2018,8,7,16,15,529.5,182.0,3.35,20.65,474.0,663.72,523.47
2018,8,7,16,30,513.0,170.0,3.3,20.3,430.0,617.12,490.65
2018,8,7,16,45,489.0,156.5,3.3,19.95,383.0,562.74,451.23
2018,8,7,17,0,465.0,143.0,3.3,19.6,336.0,508.84,411.08
2018,8,7,17,15,427.0,128.5,3.2,19.05,287.5,445.4,362.2
2018,8,7,17,30,389.0,114.0,3.1,18.5,239.0,384.48,313.81
2018,8,7,17,45,343.5,97.5,3.05,18.0,193.0,320.06,261.0
2018,8,7,18,0,298.0,81.0,3.0,17.5,147.0,259.77,209.96
2018,8,7,18,15,236.0,62.5,2.95,17.05,106.5,194.34,153.57
2018,8,7,18,30,174.0,44.0,2.9,16.6,66.0,135.66,101.84
2018,8,7,18,45,112.0,28.0,2.85,16.15,39.5,77.27,40.29
2018,8,7,19,0,50.0,12.0,2.8,15.7,13.0,24.4,0.0
2018,8,7,19,15,25.0,6.0,2.8,15.5,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,8,5,15,19.5,5.5,1.9,13.6,6.0,0.0,0.0
2018,8,8,5,30,39.0,11.0,1.9,14.0,12.0,10.01,0.0
2018,8,8,5,45,33.5,24.0,1.9,14.4,26.0,20.17,7.0
2018,8,8,6,0,28.0,37.0,1.9,14.8,40.0,31.59,21.35
2018,8,8,6,15,27.0,57.0,1.8,15.25,61.5,47.41,35.95
2018,8,8,6,30,26.0,77.0,1.7,15.7,83.0,62.92,50.02
2018,8,8,6,45,42.0,98.5,1.6,16.1,110.5,79.2,64.51
2018,8,8,7,0,58.0,120.0,1.5,16.5,138.0,95.17,78.42
2018,8,8,7,15,59.0,141.0,1.45,16.95,162.5,110.44,91.38
2018,8,8,7,30,60.0,162.0,1.4,17.4,187.0,125.38,103.78
2018,8,8,7,45,114.0,180.5,1.35,17.9,235.5,136.05,105.5
2018,8,8,8,0,168.0,199.0,1.3,18.4,284.0,165.41,123.8
2018,8,8,8,15,135.5,227.0,1.25,18.9,300.0,194.77,147.06
2018,8,8,8,30,103.0,255.0,1.2,19.4,316.0,225.92,172.48
2018,8,8,8,45,117.0,277.0,1.2,19.95,351.5,251.98,192.09
2018,8,8,9,0,131.0,299.0,1.2,20.5,387.0,285.22,217.27
2018,8,8,9,15,199.5,313.0,1.2,20.95,456.0,336.03,254.87
2018,8,8,9,30,268.0,327.0,1.2,21.4,525.0,392.09,296.41
2018,8,8,9,45,378.5,309.0,1.25,21.85,603.5,454.85,343.01
2018,8,8,10,0,489.0,291.0,1.3,22.3,682.0,528.29,397.08
2018,8,8,10,15,573.0,266.5,1.35,22.7,741.5,590.68,442.65
2018,8,8,10,30,657.0,242.0,1.4,23.1,801.0,659.51,492.06
2018,8,8,10,45,687.0,234.0,1.45,23.45,832.0,709.85,527.22
2018,8,8,11,0,717.0,226.0,1.5,23.8,863.0,760.75,562.21
2018,8,8,11,15,725.5,225.5,1.55,24.05,879.5,801.48,589.63
2018,8,8,11,30,734.0,225.0,1.6,24.3,896.0,840.55,615.6
2018,8,8,11,45,743.5,222.0,1.65,24.55,906.5,876.22,638.98
2018,8,8,12,0,753.0,219.0,1.7,24.8,917.0,909.75,660.15
2018,8,8,12,15,750.0,221.0,1.75,24.95,916.0,934.2,675.69
2018,8,8,12,30,747.0,223.0,1.8,25.1,915.0,955.58,689.38
2018,8,8,12,45,739.0,225.5,1.85,25.2,905.5,969.45,698.5
2018,8,8,13,0,731.0,228.0,1.9,25.3,896.0,979.91,705.64
2018,8,8,13,15,729.0,225.0,1.95,25.35,881.5,987.35,711.14
2018,8,8,13,30,727.0,222.0,2.0,25.4,867.0,991.41,714.63
2018,8,8,13,45,725.0,217.0,2.1,25.4,846.5,989.99,715.52
2018,8,8,14,0,723.0,212.0,2.2,25.4,826.0,985.17,714.35
2018,8,8,14,15,715.0,207.5,2.25,25.25,797.5,971.47,707.44
2018,8,8,14,30,707.0,203.0,2.3,25.1,769.0,954.57,698.57
2018,8,8,14,45,698.5,197.0,2.4,24.95,735.0,932.49,686.81
2018,8,8,15,0,690.0,191.0,2.5,24.8,701.0,907.48,673.03
2018,8,8,15,15,674.0,186.0,2.5,24.8,661.0,873.67,652.02
2018,8,8,15,30,658.0,181.0,2.5,24.8,621.0,837.62,629.41
2018,8,8,15,45,641.0,173.5,2.6,24.25,577.5,796.02,604.71
2018,8,8,16,0,624.0,166.0,2.7,23.7,534.0,752.76,578.29
2018,8,8,16,15,600.5,157.5,2.75,23.25,487.0,701.66,544.55
2018,8,8,16,30,577.0,149.0,2.8,22.8,440.0,644.0,505.25
2018,8,8,16,45,546.0,139.0,2.8,22.3,391.0,585.61,463.92
2018,8,8,17,0,515.0,129.0,2.8,21.8,342.0,528.17,421.98
2018,8,8,17,15,473.5,117.5,2.8,21.15,292.5,463.43,373.16
2018,8,8,17,30,432.0,106.0,2.8,20.5,243.0,401.47,324.76
2018,8,8,17,45,379.0,92.0,2.8,19.85,196.0,333.47,269.73
2018,8,8,18,0,326.0,78.0,2.8,19.2,149.0,270.37,216.86
2018,8,8,18,15,259.0,60.5,2.75,18.65,107.5,202.31,158.64
2018,8,8,18,30,192.0,43.0,2.7,18.1,66.0,141.64,105.28
2018,8,8,18,45,122.5,27.5,2.6,17.5,39.5,85.82,40.82
2018,8,8,19,0,53.0,12.0,2.5,16.9,13.0,25.16,0.0
2018,8,8,19,15,26.5,6.0,2.5,16.6,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,9,5,15,20.0,4.5,1.6,13.4,5.0,0.0,0.0
2018,8,9,5,30,40.0,9.0,1.6,13.8,10.0,8.19,0.0
2018,8,9,5,45,94.0,24.5,1.6,14.25,34.0,19.91,5.97
2018,8,9,6,0,148.0,40.0,1.6,14.7,58.0,31.99,21.62
2018,8,9,6,15,205.0,59.5,1.55,15.15,97.0,46.67,35.29
2018,8,9,6,30,262.0,79.0,1.5,15.6,136.0,60.93,48.27
2018,8,9,6,45,292.5,94.0,1.4,16.05,173.5,71.58,57.83
2018,8,9,7,0,323.0,109.0,1.3,16.5,211.0,77.89,63.32
2018,8,9,7,15,369.0,126.0,1.25,17.15,262.5,88.22,72.06
2018,8,9,7,30,415.0,143.0,1.2,17.8,314.0,98.04,80.16
2018,8,9,7,45,442.5,157.0,1.2,18.4,361.0,116.44,84.34
2018,8,9,8,0,470.0,171.0,1.2,19.0,408.0,161.28,108.48
2018,8,9,8,15,515.0,178.5,1.15,19.6,462.0,207.74,140.53
2018,8,9,8,30,560.0,186.0,1.1,20.2,516.0,259.63,180.6
2018,8,9,8,45,584.0,193.0,1.1,20.8,561.0,310.59,222.26
2018,8,9,9,0,608.0,200.0,1.1,21.4,606.0,364.57,266.19
2018,8,9,9,15,632.0,203.0,1.1,22.05,648.0,416.8,307.99
2018,8,9,9,30,656.0,206.0,1.1,22.7,690.0,471.09,350.15
2018,8,9,9,45,683.0,203.5,1.1,23.3,729.0,524.07,390.19
2018,8,9,10,0,710.0,201.0,1.1,23.9,768.0,578.68,430.13
2018,8,9,10,15,720.5,203.5,1.15,24.45,797.0,628.72,465.98
2018,8,9,10,30,731.0,206.0,1.2,25.0,826.0,678.17,500.42
2018,8,9,10,45,739.0,207.5,1.2,25.55,848.5,724.15,531.11
2018,8,9,11,0,747.0,209.0,1.2,26.1,871.0,768.83,560.09
2018,8,9,11,15,752.5,210.0,1.3,26.45,886.5,809.53,587.36
2018,8,9,11,30,758.0,211.0,1.4,26.8,902.0,848.29,612.99
2018,8,9,11,45,762.0,211.0,1.45,27.2,910.5,882.64,634.15
2018,8,9,12,0,766.0,211.0,1.5,27.6,919.0,914.52,653.54
2018,8,9,12,15,764.5,212.0,1.6,27.7,918.5,939.62,670.03
2018,8,9,12,30,763.0,213.0,1.7,27.8,918.0,961.65,684.7
2018,8,9,12,45,757.5,215.0,1.85,27.95,910.0,977.63,696.13
2018,8,9,13,0,752.0,217.0,2.0,28.1,902.0,990.24,705.56
2018,8,9,13,15,748.5,214.5,2.05,28.1,887.0,996.78,710.54
2018,8,9,13,30,745.0,212.0,2.1,28.1,872.0,999.86,713.52
2018,8,9,13,45,740.5,208.5,2.2,28.05,850.5,997.41,713.88
2018,8,9,14,0,736.0,205.0,2.3,28.0,829.0,991.53,712.18
2018,8,9,14,15,727.5,201.0,2.35,27.9,800.0,977.72,705.13
2018,8,9,14,30,719.0,197.0,2.4,27.8,771.0,960.67,696.12
2018,8,9,14,45,708.5,192.0,2.5,27.65,736.5,937.46,683.73
2018,8,9,15,0,698.0,187.0,2.6,27.5,702.0,911.36,669.37
2018,8,9,15,15,682.0,182.0,2.6,27.5,661.5,877.34,648.43
2018,8,9,15,30,666.0,177.0,2.6,27.5,621.0,841.06,625.88
2018,8,9,15,45,648.0,170.0,2.6,27.1,577.0,798.82,600.0
2018,8,9,16,0,630.0,163.0,2.6,26.7,533.0,754.96,572.6
