Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,13,0,571.0,280.0,2.6,24.6,787.0,880.92,649.7
2018,8,19,13,15,592.0,269.0,2.65,24.5,786.5,901.97,664.81
2018,8,19,13,30,613.0,258.0,2.7,24.4,786.0,920.29,678.63
2018,8,19,13,45,660.5,230.0,2.75,24.35,785.0,945.13,697.26
2018,8,19,14,0,708.0,202.0,2.8,24.3,784.0,965.73,712.04
2018,8,19,14,15,788.5,162.0,2.8,24.1,788.0,994.31,732.23
2018,8,19,14,30,869.0,122.0,2.8,23.9,792.0,1014.16,746.74
2018,8,19,14,45,857.5,120.5,2.85,23.65,755.0,1001.99,741.09
2018,8,19,15,0,846.0,119.0,2.9,23.4,718.0,975.52,726.32
2018,8,19,15,15,831.5,116.0,2.9,23.4,675.5,941.36,705.33
2018,8,19,15,30,817.0,113.0,2.9,23.4,633.0,904.45,682.38
2018,8,19,15,45,771.5,114.5,2.9,22.8,576.5,842.45,643.38
2018,8,19,16,0,726.0,116.0,2.9,22.2,520.0,785.19,606.95
2018,8,19,16,15,689.5,111.5,2.9,21.7,466.5,723.9,566.42
2018,8,19,16,30,653.0,107.0,2.9,21.2,413.0,662.83,524.95
2018,8,19,16,45,641.5,99.0,2.95,20.75,370.0,616.89,493.61
2018,8,19,17,0,630.0,91.0,3.0,20.3,327.0,569.85,459.27
2018,8,19,17,15,589.0,83.0,2.95,19.65,277.0,502.84,407.84
2018,8,19,17,30,548.0,75.0,2.9,19.0,227.0,438.15,356.2
2018,8,19,17,45,455.0,67.0,2.9,18.4,175.0,347.83,281.83
2018,8,19,18,0,362.0,59.0,2.9,17.8,123.0,265.19,211.57
2018,8,19,18,15,263.0,44.0,2.8,17.3,82.5,184.91,141.63
2018,8,19,18,30,164.0,29.0,2.7,16.8,42.0,113.19,65.95
2018,8,19,18,45,95.0,17.5,2.65,16.35,23.5,45.71,0.0
2018,8,19,19,0,26.0,6.0,2.6,15.9,5.0,0.0,0.0
2018,8,19,19,15,13.0,3.0,2.6,15.7,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,20,5,15,8.5,2.0,2.05,14.25,2.0,0.0,0.0
2018,8,20,5,30,17.0,4.0,2.1,14.5,4.0,3.64,0.0
2018,8,20,5,45,22.5,8.5,2.15,14.8,10.0,7.73,0.0
2018,8,20,6,0,28.0,13.0,2.2,15.1,16.0,11.61,3.45
2018,8,20,6,15,14.0,20.0,2.2,15.4,21.5,17.97,9.94
2018,8,20,6,30,0.0,27.0,2.2,15.7,27.0,23.77,15.35
2018,8,20,6,45,0.0,36.0,2.15,15.95,36.0,31.72,22.58
2018,8,20,7,0,0.0,45.0,2.1,16.2,45.0,39.69,29.72
2018,8,20,7,15,0.0,50.5,2.0,16.6,50.5,44.56,33.98
2018,8,20,7,30,0.0,56.0,1.9,17.0,56.0,49.45,38.15
2018,8,20,7,45,0.0,68.5,1.85,17.35,68.5,60.56,45.45
2018,8,20,8,0,0.0,81.0,1.8,17.7,81.0,71.69,54.48
2018,8,20,8,15,0.0,99.5,1.75,18.1,99.5,87.57,67.29
2018,8,20,8,30,0.0,118.0,1.7,18.5,118.0,103.38,79.86
2018,8,20,8,45,1.0,139.0,1.7,18.9,139.5,121.67,94.24
2018,8,20,9,0,2.0,160.0,1.7,19.3,161.0,140.23,108.68
2018,8,20,9,15,2.5,167.0,1.75,19.65,168.5,147.09,113.69
2018,8,20,9,30,3.0,174.0,1.8,20.0,176.0,154.0,118.77
2018,8,20,9,45,4.5,182.5,1.8,20.35,186.0,162.79,125.31
2018,8,20,10,0,6.0,191.0,1.8,20.7,196.0,171.79,131.99
2018,8,20,10,15,10.5,225.5,1.85,20.95,234.0,205.57,158.03
2018,8,20,10,30,15.0,260.0,1.9,21.2,272.0,240.18,184.35
2018,8,20,10,45,20.0,289.5,1.95,21.45,306.5,271.58,207.96
2018,8,20,11,0,25.0,319.0,2.0,21.7,341.0,308.61,235.59
2018,8,20,11,15,33.0,344.0,2.1,21.85,373.0,341.71,260.26
2018,8,20,11,30,41.0,369.0,2.2,22.0,405.0,375.99,285.64
2018,8,20,11,45,44.5,372.5,2.25,22.1,412.0,386.87,293.55
2018,8,20,12,0,48.0,376.0,2.3,22.2,419.0,397.82,301.65
2018,8,20,12,15,75.0,375.0,2.4,22.2,442.5,426.32,323.77
2018,8,20,12,30,102.0,374.0,2.5,22.2,466.0,469.1,356.09
2018,8,20,12,45,124.5,384.5,2.55,22.25,495.5,507.55,384.63
2018,8,20,13,0,147.0,395.0,2.6,22.3,525.0,546.43,413.34
2018,8,20,13,15,125.5,394.5,2.65,22.2,504.0,529.77,401.01
2018,8,20,13,30,104.0,394.0,2.7,22.1,483.0,495.24,376.11
2018,8,20,13,45,232.0,340.0,2.75,22.0,532.0,604.89,460.74
2018,8,20,14,0,360.0,286.0,2.8,21.9,581.0,696.84,530.52
2018,8,20,14,15,597.0,208.5,2.85,21.65,676.0,859.82,651.32
2018,8,20,14,30,834.0,131.0,2.9,21.4,771.0,1000.66,747.38
2018,8,20,14,45,824.0,127.5,2.95,21.2,734.5,977.13,732.68
2018,8,20,15,0,814.0,124.0,3.0,21.0,698.0,950.35,717.29
2018,8,20,15,15,799.0,121.0,3.0,21.0,656.0,916.33,695.95
2018,8,20,15,30,784.0,118.0,3.0,21.0,614.0,879.68,672.71
2018,8,20,15,45,766.5,113.5,3.05,20.4,568.5,836.72,646.64
2018,8,20,16,0,749.0,109.0,3.1,19.8,523.0,796.36,621.91
2018,8,20,16,15,679.0,113.5,3.15,19.35,462.0,717.44,568.06
2018,8,20,16,30,609.0,118.0,3.2,18.9,401.0,640.75,514.37
2018,8,20,16,45,554.0,111.5,3.2,18.45,345.5,565.92,458.91
2018,8,20,17,0,499.0,105.0,3.2,18.0,290.0,488.15,399.41
2018,8,20,17,15,499.5,89.5,3.2,17.5,250.5,451.69,371.12
2018,8,20,17,30,500.0,74.0,3.2,17.0,211.0,407.98,335.37
2018,8,20,17,45,456.5,63.5,3.2,16.45,168.0,344.52,281.55
2018,8,20,18,0,413.0,53.0,3.2,15.9,125.0,284.67,228.63
2018,8,20,18,15,312.0,40.5,3.1,15.6,84.5,202.33,155.44
2018,8,20,18,30,211.0,28.0,3.0,15.3,44.0,128.24,68.94
2018,8,20,18,45,120.5,16.5,2.95,14.95,24.0,52.64,0.0
2018,8,20,19,0,30.0,5.0,2.9,14.6,4.0,0.0,0.0
2018,8,20,19,15,15.0,2.5,2.85,14.5,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,5,15,8.5,2.5,2.1,14.15,2.5,0.0,0.0
2018,8,21,5,30,17.0,5.0,2.2,14.4,5.0,0.0,0.0
2018,8,21,5,45,70.5,19.5,2.3,14.65,25.0,17.74,0.0
2018,8,21,6,0,124.0,34.0,2.4,14.9,45.0,27.19,15.27
2018,8,21,6,15,95.0,40.0,2.4,15.2,51.5,32.01,22.03
2018,8,21,6,30,66.0,46.0,2.4,15.5,58.0,38.55,28.35
2018,8,21,6,45,33.0,59.5,2.4,15.75,65.5,51.01,39.65
2018,8,21,7,0,0.0,73.0,2.4,16.0,73.0,63.25,50.58
2018,8,21,7,15,0.0,86.0,2.35,16.35,86.0,74.25,60.17
2018,8,21,7,30,0.0,99.0,2.3,16.7,99.0,85.16,69.51
2018,8,21,7,45,0.5,115.0,2.25,17.0,115.0,98.46,77.11
2018,8,21,8,0,1.0,131.0,2.2,17.3,131.0,112.3,88.13
2018,8,21,8,15,3.0,151.0,2.15,17.7,152.5,129.72,101.82
2018,8,21,8,30,5.0,171.0,2.1,18.1,174.0,147.6,115.72
2018,8,21,8,45,6.5,183.5,2.1,18.45,187.5,159.75,124.93
2018,8,21,9,0,8.0,196.0,2.1,18.8,201.0,172.12,134.29
2018,8,21,9,15,7.5,197.0,2.1,19.15,202.0,174.33,135.57
2018,8,21,9,30,7.0,198.0,2.1,19.5,203.0,176.28,136.68
2018,8,21,9,45,6.5,197.5,2.1,19.8,202.5,176.74,136.65
2018,8,21,10,0,6.0,197.0,2.1,20.1,202.0,177.02,136.49
2018,8,21,10,15,8.0,209.0,2.15,20.35,215.5,189.64,146.09
2018,8,21,10,30,10.0,221.0,2.2,20.6,229.0,202.55,155.86
2018,8,21,10,45,13.0,248.0,2.25,20.9,259.0,229.78,176.64
2018,8,21,11,0,16.0,275.0,2.3,21.2,289.0,257.6,197.64
2018,8,21,11,15,13.5,258.5,2.35,21.35,270.5,242.27,185.58
2018,8,21,11,30,11.0,242.0,2.4,21.5,252.0,226.43,173.27
2018,8,21,11,45,10.5,236.0,2.45,21.65,245.5,221.51,169.4
2018,8,21,12,0,10.0,230.0,2.5,21.8,239.0,216.42,165.39
2018,8,21,12,15,10.5,233.0,2.55,21.8,242.5,220.43,168.53
2018,8,21,12,30,11.0,236.0,2.6,21.8,246.0,224.43,171.68
2018,8,21,12,45,11.5,237.5,2.6,21.85,248.0,227.02,173.71
2018,8,21,13,0,12.0,239.0,2.6,21.9,250.0,229.59,175.75
2018,8,21,13,15,13.0,247.5,2.65,21.85,259.0,239.28,183.4
2018,8,21,13,30,14.0,256.0,2.7,21.8,268.0,249.08,191.14
2018,8,21,13,45,40.5,270.0,2.75,21.7,303.5,304.03,234.55
2018,8,21,14,0,67.0,284.0,2.8,21.6,339.0,346.89,268.33
2018,8,21,14,15,118.0,293.5,2.8,21.45,385.5,426.88,330.59
2018,8,21,14,30,169.0,303.0,2.8,21.3,432.0,489.38,378.99
2018,8,21,14,45,180.0,301.5,2.8,21.1,433.0,498.72,386.85
2018,8,21,15,0,191.0,300.0,2.8,20.9,434.0,507.14,394.37
2018,8,21,15,15,204.5,286.0,2.8,20.9,421.5,502.62,392.37
2018,8,21,15,30,218.0,272.0,2.8,20.9,409.0,496.61,389.33
2018,8,21,15,45,228.5,252.5,2.8,20.35,386.5,479.88,379.06
2018,8,21,16,0,239.0,233.0,2.8,19.8,364.0,477.41,379.26
2018,8,21,16,15,252.0,211.0,2.8,19.4,337.5,455.73,364.8
2018,8,21,16,30,265.0,189.0,2.8,19.0,311.0,432.0,348.49
2018,8,21,16,45,269.5,168.5,2.8,18.65,280.0,401.71,326.28
2018,8,21,17,0,274.0,148.0,2.8,18.3,249.0,370.09,302.33
2018,8,21,17,15,248.5,130.5,2.7,17.9,211.0,321.64,263.43
2018,8,21,17,30,223.0,113.0,2.6,17.5,173.0,275.25,225.09
2018,8,21,17,45,181.0,88.0,2.55,17.15,130.0,212.17,171.96
2018,8,21,18,0,139.0,63.0,2.5,16.8,87.0,152.66,120.81
2018,8,21,18,15,96.5,41.5,2.45,16.55,55.5,101.5,75.61
2018,8,21,18,30,54.0,20.0,2.4,16.3,24.0,49.75,20.1
2018,8,21,18,45,29.5,11.0,2.35,16.1,13.0,19.18,0.0
2018,8,21,19,0,5.0,2.0,2.3,15.9,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.25,15.85,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,22,5,15,0.0,1.0,1.05,14.65,1.0,0.0,0.0
2018,8,22,5,30,0.0,2.0,1.1,15.0,2.0,0.0,0.0
2018,8,22,5,45,0.0,10.0,1.15,15.3,10.0,9.1,0.0
2018,8,22,6,0,0.0,18.0,1.2,15.6,18.0,15.85,6.28
2018,8,22,6,15,0.0,33.5,1.25,15.9,33.5,29.44,19.74
2018,8,22,6,30,0.0,49.0,1.3,16.2,49.0,42.57,31.78
2018,8,22,6,45,0.0,60.5,1.3,16.5,60.5,52.53,40.87
2018,8,22,7,0,0.0,72.0,1.3,16.8,72.0,62.43,49.69
2018,8,22,7,15,0.0,78.0,1.3,17.1,78.0,67.97,54.48
2018,8,22,7,30,0.0,84.0,1.3,17.4,84.0,73.4,59.05
2018,8,22,7,45,0.0,99.5,1.25,17.7,99.5,86.37,66.86
2018,8,22,8,0,0.0,115.0,1.2,18.0,115.0,99.59,77.42
2018,8,22,8,15,0.0,130.5,1.25,18.35,130.5,112.94,87.93
2018,8,22,8,30,0.0,146.0,1.3,18.7,146.0,126.41,98.42
2018,8,22,8,45,0.5,153.0,1.3,19.0,153.5,133.14,103.37
2018,8,22,9,0,1.0,160.0,1.3,19.3,161.0,139.9,108.33
2018,8,22,9,15,2.5,169.5,1.35,19.65,171.5,149.22,115.31
2018,8,22,9,30,4.0,179.0,1.4,20.0,182.0,158.76,122.43
2018,8,22,9,45,5.5,192.5,1.45,20.35,196.5,171.95,132.4
2018,8,22,10,0,7.0,206.0,1.5,20.7,211.0,185.42,142.53
2018,8,22,10,15,12.0,237.5,1.6,21.0,247.0,217.06,166.75
2018,8,22,10,30,17.0,269.0,1.7,21.3,283.0,249.57,191.34
2018,8,22,10,45,19.5,288.5,1.75,21.6,305.0,270.5,206.83
2018,8,22,11,0,22.0,308.0,1.8,21.9,327.0,291.88,222.59
2018,8,22,11,15,22.0,308.0,1.9,22.1,327.0,293.98,223.92
2018,8,22,11,30,22.0,308.0,2.0,22.3,327.0,295.94,225.26
2018,8,22,11,45,39.0,351.0,2.1,22.45,385.5,362.09,274.97
2018,8,22,12,0,56.0,394.0,2.2,22.6,444.0,423.28,320.03
2018,8,22,12,15,67.5,405.5,2.25,22.65,466.0,450.19,339.73
2018,8,22,12,30,79.0,417.0,2.3,22.7,488.0,477.7,359.99
2018,8,22,12,45,136.5,416.0,2.35,22.75,537.0,552.43,415.56
2018,8,22,13,0,194.0,415.0,2.4,22.8,586.0,614.87,461.5
2018,8,22,13,15,421.0,327.5,2.45,22.75,689.5,788.66,589.35
2018,8,22,13,30,648.0,240.0,2.5,22.7,793.0,939.24,696.48
2018,8,22,13,45,722.5,200.5,2.55,22.6,801.0,978.39,722.45
2018,8,22,14,0,797.0,161.0,2.6,22.5,809.0,1005.11,741.26
2018,8,22,14,15,790.5,157.5,2.65,22.3,780.0,992.48,734.8
2018,8,22,14,30,784.0,154.0,2.7,22.1,751.0,976.37,726.48
2018,8,22,14,45,775.0,149.5,2.75,21.9,715.5,953.37,713.62
2018,8,22,15,0,766.0,145.0,2.8,21.7,680.0,933.68,703.01
2018,8,22,15,15,749.5,141.0,2.8,21.7,638.0,898.0,680.51
2018,8,22,15,30,733.0,137.0,2.8,21.7,596.0,859.93,656.32
2018,8,22,15,45,713.5,131.5,2.8,21.0,550.0,815.31,628.99
2018,8,22,16,0,694.0,126.0,2.8,20.3,504.0,769.04,599.94
2018,8,22,16,15,666.5,120.5,2.8,19.9,455.5,714.86,563.8
2018,8,22,16,30,639.0,115.0,2.8,19.5,407.0,660.25,526.49
2018,8,22,16,45,602.0,108.0,2.8,19.05,356.5,596.86,480.73
2018,8,22,17,0,565.0,101.0,2.8,18.6,306.0,534.62,433.97
2018,8,22,17,15,513.5,92.0,2.75,18.1,255.5,462.43,377.54
2018,8,22,17,30,462.0,83.0,2.7,17.6,205.0,390.84,319.54
2018,8,22,17,45,391.0,70.5,2.65,17.1,158.0,313.53,254.72
2018,8,22,18,0,320.0,58.0,2.6,16.6,111.0,243.45,193.93
2018,8,22,18,15,230.5,42.5,2.45,16.25,73.5,169.7,128.02
2018,8,22,18,30,141.0,27.0,2.3,15.9,36.0,98.91,35.25
2018,8,22,18,45,77.5,15.5,2.2,15.55,19.5,38.09,0.0
2018,8,22,19,0,14.0,4.0,2.1,15.2,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.1,15.05,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.9,14.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.0,14.5,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,2.1,14.9,10.0,9.1,0.0
2018,8,23,6,0,0.0,18.0,2.2,15.3,18.0,15.85,5.96
2018,8,23,6,15,0.0,33.0,2.25,15.6,33.0,29.0,19.31
2018,8,23,6,30,0.0,48.0,2.3,15.9,48.0,41.74,31.05
2018,8,23,6,45,1.0,68.5,2.35,16.25,69.0,58.59,46.21
2018,8,23,7,0,2.0,89.0,2.4,16.6,90.0,75.21,60.95
2018,8,23,7,15,4.0,107.5,2.35,16.85,109.0,90.22,74.03
2018,8,23,7,30,6.0,126.0,2.3,17.1,128.0,105.1,86.74
2018,8,23,7,45,9.5,145.0,2.3,17.4,149.0,120.78,95.31
2018,8,23,8,0,13.0,164.0,2.3,17.7,170.0,138.28,108.82
2018,8,23,8,15,19.5,185.5,2.25,18.0,196.0,158.74,124.55
2018,8,23,8,30,26.0,207.0,2.2,18.3,222.0,180.27,141.1
2018,8,23,8,45,29.0,226.5,2.2,18.6,244.0,195.96,153.08
2018,8,23,9,0,32.0,246.0,2.2,18.9,266.0,217.05,169.32
2018,8,23,9,15,39.0,270.0,2.25,19.2,296.5,243.96,189.95
2018,8,23,9,30,46.0,294.0,2.3,19.5,327.0,272.14,211.39
2018,8,23,9,45,52.5,315.0,2.3,19.8,354.0,298.84,231.47
2018,8,23,10,0,59.0,336.0,2.3,20.1,381.0,326.59,252.18
2018,8,23,10,15,88.5,361.0,2.35,20.3,432.0,373.12,287.33
2018,8,23,10,30,118.0,386.0,2.4,20.5,483.0,426.31,327.03
2018,8,23,10,45,181.0,393.5,2.4,20.75,546.5,489.19,374.0
2018,8,23,11,0,244.0,401.0,2.4,21.0,610.0,562.88,428.0
2018,8,23,11,15,358.5,370.0,2.45,21.15,683.0,642.87,487.49
2018,8,23,11,30,473.0,339.0,2.5,21.3,756.0,737.6,556.09
2018,8,23,11,45,571.5,301.5,2.55,21.45,809.5,811.25,608.79
2018,8,23,12,0,670.0,264.0,2.6,21.6,863.0,889.93,664.17
2018,8,23,12,15,671.0,263.0,2.65,21.6,862.0,913.35,679.93
2018,8,23,12,30,672.0,262.0,2.7,21.6,861.0,933.99,694.3
2018,8,23,12,45,674.5,257.5,2.75,21.65,854.0,949.74,705.43
2018,8,23,13,0,677.0,253.0,2.8,21.7,847.0,962.42,714.62
2018,8,23,13,15,673.0,250.5,2.85,21.65,831.5,967.42,718.94
2018,8,23,13,30,669.0,248.0,2.9,21.6,816.0,969.12,721.23
2018,8,23,13,45,664.0,242.5,2.95,21.55,793.5,963.47,718.81
2018,8,23,14,0,659.0,237.0,3.0,21.5,771.0,954.55,714.29
2018,8,23,14,15,649.5,232.0,3.05,21.3,741.5,938.39,705.41
2018,8,23,14,30,640.0,227.0,3.1,21.1,712.0,919.18,694.5
2018,8,23,14,45,628.5,219.5,3.15,20.95,676.5,892.55,678.35
2018,8,23,15,0,617.0,212.0,3.2,20.8,641.0,863.25,660.28
2018,8,23,15,15,598.5,205.5,3.2,20.8,600.5,820.16,631.71
2018,8,23,15,30,580.0,199.0,3.2,20.8,560.0,781.54,605.87
2018,8,23,15,45,559.5,189.0,3.25,20.25,515.5,735.75,576.0
2018,8,23,16,0,539.0,179.0,3.3,19.7,471.0,688.97,544.72
2018,8,23,16,15,512.0,167.5,3.35,19.3,423.5,634.47,506.52
2018,8,23,16,30,485.0,156.0,3.4,18.9,376.0,580.15,467.42
2018,8,23,16,45,450.0,143.0,3.45,18.5,327.5,518.76,421.61
2018,8,23,17,0,415.0,130.0,3.5,18.1,279.0,459.04,375.64
2018,8,23,17,15,369.0,114.5,3.45,17.65,231.0,391.46,321.69
2018,8,23,17,30,323.0,99.0,3.4,17.2,183.0,327.54,268.95
2018,8,23,17,45,266.0,79.5,3.4,16.75,138.5,247.21,201.37
2018,8,23,18,0,209.0,60.0,3.4,16.3,94.0,183.26,145.71
2018,8,23,18,15,141.5,40.0,3.3,16.0,59.5,119.85,88.87
2018,8,23,18,30,74.0,20.0,3.2,15.7,25.0,56.82,10.08
2018,8,23,18,45,37.0,10.0,3.15,15.4,12.5,20.5,0.0
2018,8,23,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,1.0,2.4,13.85,1.0,0.0,0.0
2018,8,24,5,30,0.0,2.0,2.5,14.1,2.0,0.0,0.0
2018,8,24,5,45,0.0,10.0,2.55,14.35,10.0,9.1,0.0
2018,8,24,6,0,0.0,18.0,2.6,14.6,18.0,15.85,5.61
2018,8,24,6,15,0.0,34.0,2.6,14.85,34.0,29.74,19.96
2018,8,24,6,30,0.0,50.0,2.6,15.1,50.0,43.23,32.43
2018,8,24,6,45,0.0,70.0,2.6,15.4,70.0,59.64,47.27
2018,8,24,7,0,0.0,90.0,2.6,15.7,90.0,75.85,61.73
2018,8,24,7,15,0.0,99.0,2.55,16.05,99.0,83.91,68.73
2018,8,24,7,30,0.0,108.0,2.5,16.4,108.0,91.83,75.44
2018,8,24,7,45,0.0,117.0,2.4,16.75,117.0,99.84,78.37
2018,8,24,8,0,0.0,126.0,2.3,17.1,126.0,108.22,84.92
2018,8,24,8,15,0.5,139.5,2.25,17.45,140.0,120.18,94.3
2018,8,24,8,30,1.0,153.0,2.2,17.8,154.0,132.28,103.68
2018,8,24,8,45,3.0,170.0,2.15,18.2,172.0,147.8,115.65
2018,8,24,9,0,5.0,187.0,2.1,18.6,190.0,163.72,127.84
2018,8,24,9,15,8.0,205.0,2.1,18.95,210.5,181.27,141.26
2018,8,24,9,30,11.0,223.0,2.1,19.3,231.0,199.34,155.0
2018,8,24,9,45,14.0,242.5,2.1,19.65,253.0,219.2,170.04
2018,8,24,10,0,17.0,262.0,2.1,20.0,275.0,239.59,185.37
2018,8,24,10,15,26.0,293.0,2.15,20.25,314.0,275.63,212.78
2018,8,24,10,30,35.0,324.0,2.2,20.5,353.0,312.93,240.83
2018,8,24,10,45,46.5,351.5,2.25,20.75,391.0,350.47,268.84
2018,8,24,11,0,58.0,379.0,2.3,21.0,429.0,389.66,297.8
2018,8,24,11,15,75.0,396.0,2.35,21.2,461.5,425.06,323.97
2018,8,24,11,30,92.0,413.0,2.4,21.4,494.0,462.0,351.08
2018,8,24,11,45,156.5,414.5,2.45,21.55,553.5,537.01,407.02
2018,8,24,12,0,221.0,416.0,2.5,21.7,613.0,606.89,458.3
2018,8,24,12,15,396.0,355.5,2.55,21.75,708.0,744.56,559.55
2018,8,24,12,30,571.0,295.0,2.6,21.8,803.0,867.62,647.73
2018,8,24,12,45,622.5,273.0,2.65,21.9,821.5,914.58,680.02
2018,8,24,13,0,674.0,251.0,2.7,22.0,840.0,958.07,710.51
2018,8,24,13,15,668.5,248.5,2.75,21.95,823.5,961.45,713.45
2018,8,24,13,30,663.0,246.0,2.8,21.9,807.0,961.53,714.65
2018,8,24,13,45,654.0,243.5,2.85,21.85,784.0,954.77,711.38
2018,8,24,14,0,645.0,241.0,2.9,21.8,761.0,944.8,706.08
2018,8,24,14,15,633.5,236.5,2.95,21.6,731.0,927.15,696.12
2018,8,24,14,30,622.0,232.0,3.0,21.4,701.0,906.53,684.18
2018,8,24,14,45,605.5,227.0,3.0,21.25,665.0,877.68,666.02
2018,8,24,15,0,589.0,222.0,3.0,21.1,629.0,841.41,642.77
2018,8,24,15,15,570.5,213.5,3.0,21.1,588.0,802.84,617.28
2018,8,24,15,30,552.0,205.0,3.0,21.1,547.0,762.64,590.33
2018,8,24,15,45,527.5,196.5,3.05,20.55,502.5,715.79,559.53
2018,8,24,16,0,503.0,188.0,3.1,20.0,458.0,668.31,527.55
2018,8,24,16,15,473.5,176.5,3.1,19.6,411.0,613.06,488.49
2018,8,24,16,30,444.0,165.0,3.1,19.2,364.0,558.3,448.8
2018,8,24,16,45,407.5,150.0,3.1,18.8,315.5,495.3,401.6
2018,8,24,17,0,371.0,135.0,3.1,18.4,267.0,434.22,354.46
2018,8,24,17,15,327.0,117.0,3.05,17.9,219.5,355.63,292.02
2018,8,24,17,30,283.0,99.0,3.0,17.4,172.0,293.34,240.59
2018,8,24,17,45,230.0,78.0,2.95,16.9,128.5,226.16,183.6
2018,8,24,18,0,177.0,57.0,2.9,16.4,85.0,164.0,129.63
2018,8,24,18,15,118.0,37.5,2.85,16.05,53.0,106.66,77.75
2018,8,24,18,30,59.0,18.0,2.8,15.7,21.0,48.03,0.0
2018,8,24,18,45,29.5,9.0,2.7,15.4,10.5,17.24,0.0
2018,8,24,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.7,12.35,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.7,12.8,3.0,0.0,0.0
2018,8,25,5,45,74.5,16.0,1.75,13.3,21.0,14.55,0.0
2018,8,25,6,0,132.0,29.0,1.8,13.8,39.0,22.72,9.9
2018,8,25,6,15,209.0,46.5,1.8,14.25,77.0,35.91,25.26
2018,8,25,6,30,286.0,64.0,1.8,14.7,115.0,48.62,37.18
2018,8,25,6,45,209.0,77.5,1.8,15.15,121.5,59.73,47.38
2018,8,25,7,0,132.0,91.0,1.8,15.6,128.0,72.19,58.51
2018,8,25,7,15,70.0,108.5,1.75,16.05,128.5,88.09,72.38
2018,8,25,7,30,8.0,126.0,1.7,16.5,129.0,104.95,86.79
2018,8,25,7,45,10.0,143.5,1.65,16.9,148.0,119.57,94.44
2018,8,25,8,0,12.0,161.0,1.6,17.3,167.0,135.87,106.97
2018,8,25,8,15,20.0,183.5,1.55,17.8,194.5,157.25,123.28
2018,8,25,8,30,28.0,206.0,1.5,18.3,222.0,175.29,136.81
2018,8,25,8,45,40.0,231.5,1.45,18.75,256.0,202.92,157.87
2018,8,25,9,0,52.0,257.0,1.4,19.2,290.0,232.54,180.35
2018,8,25,9,15,104.0,286.5,1.35,19.65,358.0,283.28,218.46
2018,8,25,9,30,156.0,316.0,1.3,20.1,426.0,339.86,260.78
2018,8,25,9,45,290.0,306.5,1.3,20.55,523.5,414.98,316.94
2018,8,25,10,0,424.0,297.0,1.3,21.0,621.0,506.37,384.41
2018,8,25,10,15,542.5,267.5,1.3,21.4,698.5,583.39,440.61
2018,8,25,10,30,661.0,238.0,1.3,21.8,776.0,671.11,503.22
2018,8,25,10,45,672.5,239.0,1.35,22.15,799.5,716.83,534.68
2018,8,25,11,0,684.0,240.0,1.4,22.5,823.0,761.67,565.27
2018,8,25,11,15,650.5,258.5,1.45,22.8,820.5,785.06,580.16
2018,8,25,11,30,617.0,277.0,1.5,23.1,818.0,803.87,591.88
2018,8,25,11,45,579.5,294.5,1.6,23.35,805.5,813.08,597.69
2018,8,25,12,0,542.0,312.0,1.7,23.6,793.0,819.4,601.49
2018,8,25,12,15,636.0,270.0,1.8,23.75,834.0,888.74,650.48
2018,8,25,12,30,730.0,228.0,1.9,23.9,875.0,957.57,697.02
2018,8,25,12,45,749.0,214.5,2.0,24.05,872.5,980.74,712.17
2018,8,25,13,0,768.0,201.0,2.1,24.2,870.0,1000.77,725.87
2018,8,25,13,15,764.0,198.5,2.2,24.1,853.5,1006.11,730.99
2018,8,25,13,30,760.0,196.0,2.3,24.0,837.0,1007.87,734.1
2018,8,25,13,45,713.5,208.5,2.45,23.95,797.0,979.13,717.89
2018,8,25,14,0,667.0,221.0,2.6,23.9,757.0,946.8,699.35
2018,8,25,14,15,698.0,201.5,2.7,23.65,743.5,955.77,708.18
2018,8,25,14,30,729.0,182.0,2.8,23.4,730.0,960.45,713.93
2018,8,25,14,45,716.5,177.5,2.9,23.15,693.5,934.58,699.41
2018,8,25,15,0,704.0,173.0,3.0,22.9,657.0,905.84,683.06
2018,8,25,15,15,686.0,167.5,3.0,22.9,615.0,868.14,659.05
2018,8,25,15,30,668.0,162.0,3.0,22.9,573.0,828.27,633.38
2018,8,25,15,45,645.0,155.5,3.1,22.15,527.0,780.97,604.45
2018,8,25,16,0,622.0,149.0,3.2,21.4,481.0,732.38,573.85
2018,8,25,16,15,592.5,141.0,3.25,20.85,432.0,675.9,535.61
2018,8,25,16,30,563.0,133.0,3.3,20.3,383.0,613.75,491.71
2018,8,25,16,45,523.5,123.0,3.3,19.75,333.0,549.1,444.04
2018,8,25,17,0,484.0,113.0,3.3,19.2,283.0,486.37,396.21
2018,8,25,17,15,433.0,100.5,3.3,18.6,233.5,415.69,340.33
2018,8,25,17,30,382.0,88.0,3.3,18.0,184.0,349.08,285.66
2018,8,25,17,45,314.5,72.0,3.25,17.4,138.5,274.02,222.18
2018,8,25,18,0,247.0,56.0,3.2,16.8,93.0,205.96,162.89
2018,8,25,18,15,166.5,38.0,3.1,16.4,58.5,137.61,99.99
2018,8,25,18,30,86.0,20.0,3.0,16.0,24.0,60.88,0.0
2018,8,25,18,45,43.0,10.0,2.85,15.65,12.0,22.23,0.0
2018,8,25,19,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,5,15,10.0,2.5,2.15,12.35,2.0,0.0,0.0
2018,8,26,5,30,20.0,5.0,2.2,12.8,4.0,0.0,0.0
2018,8,26,5,45,20.0,7.0,2.3,13.3,7.0,6.37,0.0
2018,8,26,6,0,20.0,9.0,2.4,13.8,10.0,8.14,0.0
2018,8,26,6,15,10.0,15.0,2.4,14.2,15.5,13.46,5.93
2018,8,26,6,30,0.0,21.0,2.4,14.6,21.0,18.47,10.66
2018,8,26,6,45,0.0,29.0,2.45,15.0,29.0,25.53,17.11
2018,8,26,7,0,0.0,37.0,2.5,15.4,37.0,32.6,23.49
2018,8,26,7,15,0.0,44.5,2.4,15.8,44.5,39.25,29.38
2018,8,26,7,30,0.0,52.0,2.3,16.2,52.0,45.9,35.17
2018,8,26,7,45,0.0,62.5,2.25,16.6,62.5,55.22,41.15
2018,8,26,8,0,0.0,73.0,2.2,17.0,73.0,64.57,48.76
2018,8,26,8,15,0.0,89.0,2.15,17.4,89.0,78.7,60.24
2018,8,26,8,30,0.0,105.0,2.1,17.8,105.0,92.43,71.23
2018,8,26,8,45,0.0,125.5,2.05,18.2,125.5,110.05,85.25
2018,8,26,9,0,0.0,146.0,2.0,18.6,146.0,127.8,99.19
2018,8,26,9,15,3.0,166.5,2.05,19.0,168.5,146.92,114.05
2018,8,26,9,30,6.0,187.0,2.1,19.4,191.0,166.57,129.22
2018,8,26,9,45,9.5,213.5,2.1,19.85,220.5,192.17,148.9
2018,8,26,10,0,13.0,240.0,2.1,20.3,250.0,218.45,168.87
2018,8,26,10,15,44.5,281.0,2.2,20.6,317.0,277.09,214.17
2018,8,26,10,30,76.0,322.0,2.3,20.9,384.0,339.26,261.45
2018,8,26,10,45,131.0,340.0,2.35,21.2,450.0,406.76,312.58
2018,8,26,11,0,186.0,358.0,2.4,21.5,516.0,475.42,363.79
2018,8,26,11,15,215.0,376.5,2.45,21.7,562.0,528.16,402.22
2018,8,26,11,30,244.0,395.0,2.5,21.9,608.0,591.44,447.63
2018,8,26,11,45,476.0,305.0,2.6,22.05,725.0,732.96,553.54
2018,8,26,12,0,708.0,215.0,2.7,22.2,842.0,879.49,658.71
2018,8,26,12,15,808.5,167.0,2.75,22.25,882.0,943.0,700.3
2018,8,26,12,30,909.0,119.0,2.8,22.3,922.0,1002.4,739.39
2018,8,26,12,45,904.5,120.0,2.9,22.35,912.5,1018.37,750.29
2018,8,26,13,0,900.0,121.0,3.0,22.4,903.0,1030.56,759.25
2018,8,26,13,15,895.0,120.0,3.05,22.35,885.0,1036.35,764.04
2018,8,26,13,30,890.0,119.0,3.1,22.3,867.0,1038.29,766.5
2018,8,26,13,45,883.5,117.5,3.2,22.25,842.5,1034.34,765.7
2018,8,26,14,0,877.0,116.0,3.3,22.2,818.0,1026.59,762.55
2018,8,26,14,15,868.0,115.0,3.35,22.0,787.0,1013.16,755.79
2018,8,26,14,30,859.0,114.0,3.4,21.8,756.0,996.18,746.76
2018,8,26,14,45,846.5,111.5,3.45,21.6,718.0,981.12,739.11
2018,8,26,15,0,834.0,109.0,3.5,21.4,680.0,952.12,721.99
2018,8,26,15,15,818.5,106.5,3.5,21.4,637.5,917.29,699.96
2018,8,26,15,30,803.0,104.0,3.5,21.4,595.0,879.82,675.98
2018,8,26,15,45,782.5,100.5,3.6,20.85,547.5,834.36,648.01
2018,8,26,16,0,762.0,97.0,3.7,20.3,500.0,787.12,618.13
2018,8,26,16,15,735.5,92.5,3.7,19.9,450.0,732.34,581.2
2018,8,26,16,30,709.0,88.0,3.7,19.5,400.0,680.97,545.95
2018,8,26,16,45,673.0,83.0,3.7,19.1,349.0,617.91,500.76
2018,8,26,17,0,637.0,78.0,3.7,18.7,298.0,555.9,453.91
2018,8,26,17,15,584.5,70.5,3.65,18.2,246.5,481.79,395.16
2018,8,26,17,30,532.0,63.0,3.6,17.7,195.0,411.31,337.01
2018,8,26,17,45,455.0,54.5,3.55,17.2,148.5,330.72,268.39
2018,8,26,18,0,378.0,46.0,3.5,16.7,102.0,257.29,203.52
2018,8,26,18,15,260.5,33.5,3.45,16.35,65.0,171.14,122.85
2018,8,26,18,30,143.0,21.0,3.4,16.0,28.0,87.67,0.0
2018,8,26,18,45,71.5,10.5,3.35,15.65,14.0,31.3,0.0
2018,8,26,19,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,27,5,15,6.0,1.5,2.4,14.5,1.5,0.0,0.0
2018,8,27,5,30,12.0,3.0,2.5,14.8,3.0,0.0,0.0
2018,8,27,5,45,12.0,5.5,2.6,15.1,6.0,5.0,0.0
2018,8,27,6,0,12.0,8.0,2.7,15.4,9.0,7.25,0.0
2018,8,27,6,15,6.0,12.5,2.7,15.7,13.0,11.21,3.91
2018,8,27,6,30,0.0,17.0,2.7,16.0,17.0,14.94,7.47
2018,8,27,6,45,0.0,23.0,2.7,16.3,23.0,20.23,12.3
2018,8,27,7,0,0.0,29.0,2.7,16.6,29.0,25.53,17.08
2018,8,27,7,15,0.0,34.5,2.6,16.95,34.5,30.39,21.39
2018,8,27,7,30,0.0,40.0,2.5,17.3,40.0,35.27,25.63
2018,8,27,7,45,0.0,55.5,2.45,17.6,55.5,49.01,35.77
2018,8,27,8,0,0.0,71.0,2.4,17.9,71.0,62.79,47.11
2018,8,27,8,15,0.0,92.5,2.35,18.3,92.5,81.63,62.46
2018,8,27,8,30,0.0,114.0,2.3,18.7,114.0,99.98,77.17
2018,8,27,8,45,0.0,123.5,2.25,19.05,123.5,108.36,83.61
2018,8,27,9,0,0.0,133.0,2.2,19.4,133.0,116.8,90.05
2018,8,27,9,15,8.0,176.0,2.2,19.7,181.5,156.97,121.78
2018,8,27,9,30,16.0,219.0,2.2,20.0,230.0,198.37,154.0
2018,8,27,9,45,24.0,246.0,2.2,20.3,263.5,227.17,176.02
2018,8,27,10,0,32.0,273.0,2.2,20.6,297.0,258.41,199.77
2018,8,27,10,15,71.5,299.0,2.2,20.85,356.0,309.85,239.25
2018,8,27,10,30,111.0,325.0,2.2,21.1,415.0,369.83,284.67
2018,8,27,10,45,171.0,360.5,2.25,21.3,503.5,454.47,348.08
2018,8,27,11,0,231.0,396.0,2.3,21.5,592.0,545.12,414.41
2018,8,27,11,15,267.5,387.5,2.3,21.65,618.0,588.57,445.69
2018,8,27,11,30,304.0,379.0,2.3,21.8,644.0,627.58,473.9
2018,8,27,11,45,332.0,370.5,2.35,21.95,662.0,660.23,497.51
2018,8,27,12,0,360.0,362.0,2.4,22.1,680.0,693.03,521.13
2018,8,27,12,15,379.5,358.5,2.45,22.1,693.0,722.69,542.49
2018,8,27,12,30,399.0,355.0,2.5,22.1,706.0,764.07,571.6
2018,8,27,12,45,537.0,287.0,2.5,22.15,754.5,843.82,630.18
2018,8,27,13,0,675.0,219.0,2.5,22.2,803.0,928.27,689.62
2018,8,27,13,15,734.5,186.0,2.55,22.15,810.5,963.94,713.53
2018,8,27,13,30,794.0,153.0,2.6,22.1,818.0,989.58,731.33
2018,8,27,13,45,791.0,149.0,2.6,22.0,795.5,986.61,730.18
2018,8,27,14,0,788.0,145.0,2.6,21.9,773.0,980.05,727.08
2018,8,27,14,15,780.0,142.5,2.65,21.75,743.5,966.55,720.13
2018,8,27,14,30,772.0,140.0,2.7,21.6,714.0,949.69,711.06
2018,8,27,14,45,763.0,134.5,2.7,21.4,678.0,925.27,696.65
2018,8,27,15,0,754.0,129.0,2.7,21.2,642.0,897.76,680.18
2018,8,27,15,15,737.0,126.0,2.7,21.2,601.0,867.97,661.57
2018,8,27,15,30,720.0,123.0,2.7,21.2,560.0,830.62,637.58
2018,8,27,15,45,702.0,117.0,2.7,20.65,515.0,786.76,610.08
2018,8,27,16,0,684.0,111.0,2.7,20.1,470.0,741.27,580.9
2018,8,27,16,15,658.0,105.0,2.7,19.7,422.5,687.9,544.96
2018,8,27,16,30,632.0,99.0,2.7,19.3,375.0,634.14,507.84
2018,8,27,16,45,595.0,92.5,2.7,18.95,326.0,571.67,462.44
2018,8,27,17,0,558.0,86.0,2.7,18.6,277.0,510.52,415.74
2018,8,27,17,15,505.0,77.5,2.7,18.1,228.0,438.6,358.87
2018,8,27,17,30,452.0,69.0,2.7,17.6,179.0,370.46,302.79
2018,8,27,17,45,377.5,58.5,2.7,17.15,135.0,290.22,234.81
2018,8,27,18,0,303.0,48.0,2.7,16.7,91.0,222.42,174.96
2018,8,27,18,15,203.5,33.5,2.65,16.45,57.5,147.75,103.02
2018,8,27,18,30,104.0,19.0,2.6,16.2,24.0,54.57,0.0
2018,8,27,18,45,52.0,9.5,2.6,15.9,12.0,8.64,0.0
2018,8,27,19,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,1.85,14.3,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.0,14.6,4.0,0.0,0.0
2018,8,28,5,45,24.0,9.0,2.1,14.95,10.0,8.19,0.0
2018,8,28,6,0,34.0,14.0,2.2,15.3,16.0,11.68,0.82
2018,8,28,6,15,82.0,25.0,2.25,15.6,37.0,20.53,11.81
2018,8,28,6,30,130.0,36.0,2.3,15.9,58.0,29.17,19.92
2018,8,28,6,45,65.0,38.5,2.35,16.25,49.5,33.0,23.6
2018,8,28,7,0,0.0,41.0,2.4,16.6,41.0,36.15,26.5
2018,8,28,7,15,0.0,51.5,2.35,16.9,51.5,45.45,34.73
2018,8,28,7,30,0.0,62.0,2.3,17.2,62.0,54.77,42.84
2018,8,28,7,45,0.0,76.0,2.25,17.5,76.0,67.23,51.06
2018,8,28,8,0,0.0,90.0,2.2,17.8,90.0,79.2,60.78
2018,8,28,8,15,0.5,109.5,2.2,18.15,110.0,95.83,74.17
2018,8,28,8,30,1.0,129.0,2.2,18.5,130.0,112.64,87.53
2018,8,28,8,45,3.5,150.5,2.2,18.9,153.0,131.9,102.63
2018,8,28,9,0,6.0,172.0,2.2,19.3,176.0,151.66,117.99
2018,8,28,9,15,15.0,208.5,2.25,19.6,219.0,187.1,145.63
2018,8,28,9,30,24.0,245.0,2.3,19.9,262.0,224.0,174.11
2018,8,28,9,45,43.0,285.0,2.3,20.2,317.0,269.97,209.32
2018,8,28,10,0,62.0,325.0,2.3,20.5,372.0,320.22,247.35
2018,8,28,10,15,79.5,351.0,2.35,20.75,413.5,360.36,277.42
2018,8,28,10,30,97.0,377.0,2.4,21.0,455.0,402.78,308.92
2018,8,28,10,45,110.0,392.5,2.45,21.2,483.5,434.59,332.31
2018,8,28,11,0,123.0,408.0,2.5,21.4,512.0,473.9,361.02
2018,8,28,11,15,114.0,409.5,2.55,21.5,507.0,478.48,363.88
2018,8,28,11,30,105.0,411.0,2.6,21.6,502.0,472.77,359.47
2018,8,28,11,45,88.5,400.0,2.65,21.7,477.0,454.9,346.0
2018,8,28,12,0,72.0,389.0,2.7,21.8,452.0,435.2,331.18
2018,8,28,12,15,79.0,400.0,2.7,21.85,469.0,457.93,348.11
2018,8,28,12,30,86.0,411.0,2.7,21.9,486.0,480.99,365.04
2018,8,28,12,45,91.5,410.5,2.75,21.9,490.0,490.91,372.64
2018,8,28,13,0,97.0,410.0,2.8,21.9,494.0,500.62,380.2
2018,8,28,13,15,102.0,401.0,2.8,21.85,487.5,500.51,380.71
2018,8,28,13,30,107.0,392.0,2.8,21.8,481.0,499.87,380.95
2018,8,28,13,45,262.0,338.0,2.8,21.75,548.0,637.29,486.03
2018,8,28,14,0,417.0,284.0,2.8,21.7,615.0,755.96,574.31
2018,8,28,14,15,643.5,191.0,2.85,21.55,678.5,890.1,672.89
2018,8,28,14,30,870.0,98.0,2.9,21.4,742.0,988.89,740.48
2018,8,28,14,45,861.5,95.5,2.9,21.25,706.0,966.76,726.55
2018,8,28,15,0,853.0,93.0,2.9,21.1,670.0,941.31,711.52
2018,8,28,15,15,838.0,91.0,2.9,21.1,627.5,907.18,690.12
2018,8,28,15,30,823.0,89.0,2.9,21.1,585.0,879.33,673.0
2018,8,28,15,45,807.0,85.5,2.9,20.55,539.5,837.11,647.0
2018,8,28,16,0,791.0,82.0,2.9,20.0,494.0,792.81,619.14
2018,8,28,16,15,768.5,78.0,2.85,19.65,445.0,740.79,584.32
2018,8,28,16,30,746.0,74.0,2.8,19.3,396.0,687.78,548.02
2018,8,28,16,45,712.5,69.5,2.8,18.95,345.0,625.46,503.89
2018,8,28,17,0,679.0,65.0,2.8,18.6,294.0,563.84,458.52
2018,8,28,17,15,627.5,60.5,2.75,18.15,243.5,495.52,404.37
2018,8,28,17,30,576.0,56.0,2.7,17.7,193.0,427.43,348.13
2018,8,28,17,45,496.5,48.5,2.65,17.25,145.5,344.74,277.89
2018,8,28,18,0,417.0,41.0,2.6,16.8,98.0,269.56,211.19
2018,8,28,18,15,289.0,30.5,2.5,16.55,62.0,179.4,121.4
2018,8,28,18,30,161.0,20.0,2.4,16.3,26.0,75.65,0.0
2018,8,28,18,45,80.5,10.0,2.35,16.0,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,15,17.5,2.5,1.5,14.1,2.0,0.0,0.0
2018,8,29,5,30,35.0,5.0,1.5,14.6,4.0,0.0,0.0
2018,8,29,5,45,141.0,16.0,1.5,15.1,23.5,14.55,0.0
2018,8,29,6,0,247.0,27.0,1.5,15.6,43.0,22.94,5.62
2018,8,29,6,15,357.5,36.0,1.55,16.05,83.0,29.26,19.09
2018,8,29,6,30,468.0,45.0,1.6,16.5,123.0,35.5,25.36
2018,8,29,6,45,536.0,52.0,1.65,17.0,171.5,39.77,29.46
2018,8,29,7,0,604.0,59.0,1.7,17.5,220.0,43.94,33.27
2018,8,29,7,15,650.5,64.0,1.7,17.85,271.5,46.35,35.38
2018,8,29,7,30,697.0,69.0,1.7,18.2,323.0,53.38,41.44
2018,8,29,7,45,728.5,73.5,1.7,18.6,374.5,70.15,42.72
2018,8,29,8,0,760.0,78.0,1.7,19.0,426.0,125.99,69.06
2018,8,29,8,15,784.0,81.0,1.75,19.35,475.0,183.33,110.54
2018,8,29,8,30,808.0,84.0,1.8,19.7,524.0,243.33,160.5
2018,8,29,8,45,707.0,125.0,1.85,20.05,534.0,298.36,212.43
2018,8,29,9,0,606.0,166.0,1.9,20.4,544.0,345.09,255.83
2018,8,29,9,15,532.5,208.0,1.95,20.75,556.5,389.9,294.67
2018,8,29,9,30,459.0,250.0,2.0,21.1,569.0,426.86,325.32
2018,8,29,9,45,441.5,270.0,2.05,21.45,589.5,466.19,356.1
2018,8,29,10,0,424.0,290.0,2.1,21.8,610.0,503.16,384.08
2018,8,29,10,15,591.5,228.5,2.15,22.0,693.5,584.19,445.87
2018,8,29,10,30,759.0,167.0,2.2,22.2,777.0,675.62,514.2
2018,8,29,10,45,843.0,131.0,2.25,22.45,826.0,738.27,560.09
2018,8,29,11,0,927.0,95.0,2.3,22.7,875.0,808.15,607.49
