Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,12,45,923.0,96.0,2.4,21.95,828.0,1012.41,746.17
2018,9,18,13,0,920.0,96.0,2.5,22.1,817.0,1023.27,754.22
2018,9,18,13,15,915.5,95.0,2.6,22.1,798.0,1027.58,758.61
2018,9,18,13,30,911.0,94.0,2.7,22.1,779.0,1027.9,760.6
2018,9,18,13,45,903.5,93.0,2.85,22.1,752.5,1021.28,758.66
2018,9,18,14,0,896.0,92.0,3.0,22.1,726.0,1010.8,754.28
2018,9,18,14,15,885.5,90.5,3.1,21.95,692.5,993.0,745.07
2018,9,18,14,30,875.0,89.0,3.2,21.8,659.0,971.64,733.52
2018,9,18,14,45,860.5,87.5,3.3,21.65,619.5,943.06,716.99
2018,9,18,15,0,846.0,86.0,3.4,21.5,580.0,911.45,698.25
2018,9,18,15,15,827.0,83.5,3.4,21.5,535.5,880.85,679.0
2018,9,18,15,30,808.0,81.0,3.4,21.5,491.0,838.42,651.18
2018,9,18,15,45,781.0,78.5,3.6,20.85,442.5,787.1,619.12
2018,9,18,16,0,754.0,76.0,3.8,20.2,394.0,734.57,585.03
2018,9,18,16,15,714.5,72.5,3.85,19.65,343.0,670.19,539.96
2018,9,18,16,30,675.0,69.0,3.9,19.1,292.0,611.02,497.26
2018,9,18,16,45,583.5,66.5,3.95,18.6,235.5,514.18,422.3
2018,9,18,17,0,492.0,64.0,4.0,18.1,179.0,423.48,348.08
2018,9,18,17,15,432.5,54.0,3.95,17.45,136.5,350.31,285.59
2018,9,18,17,30,373.0,44.0,3.9,16.8,94.0,281.92,223.91
2018,9,18,17,45,243.5,31.5,3.85,16.15,58.5,183.8,121.33
2018,9,18,18,0,114.0,19.0,3.8,15.5,23.0,66.02,0.0
2018,9,18,18,15,57.0,9.5,3.7,15.2,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,19,5,45,26.5,5.0,1.8,12.15,5.5,0.0,0.0
2018,9,19,6,0,53.0,10.0,1.8,12.4,11.0,9.1,0.0
2018,9,19,6,15,169.0,25.5,1.8,13.0,41.5,20.2,0.0
2018,9,19,6,30,285.0,41.0,1.8,13.6,72.0,32.05,21.33
2018,9,19,6,45,385.0,51.0,1.8,14.2,117.5,41.06,30.38
2018,9,19,7,0,485.0,61.0,1.8,14.8,163.0,47.67,36.67
2018,9,19,7,15,550.5,68.0,1.65,15.35,213.5,51.42,40.18
2018,9,19,7,30,616.0,75.0,1.5,15.9,264.0,55.14,43.46
2018,9,19,7,45,662.0,79.5,1.4,16.4,315.5,74.94,45.96
2018,9,19,8,0,708.0,84.0,1.3,16.9,367.0,129.37,73.98
2018,9,19,8,15,738.5,88.0,1.25,17.5,416.5,186.63,116.54
2018,9,19,8,30,769.0,92.0,1.2,18.1,466.0,250.94,170.04
2018,9,19,8,45,792.5,94.0,1.15,18.7,511.5,310.6,221.54
2018,9,19,9,0,816.0,96.0,1.1,19.3,557.0,372.24,274.09
2018,9,19,9,15,832.5,98.5,1.05,20.0,598.0,433.15,324.51
2018,9,19,9,30,849.0,101.0,1.0,20.7,639.0,494.61,373.29
2018,9,19,9,45,861.0,102.5,1.0,21.35,674.0,553.02,418.22
2018,9,19,10,0,873.0,104.0,1.0,22.0,709.0,610.02,460.36
2018,9,19,10,15,881.5,105.5,1.0,22.7,737.0,663.88,498.59
2018,9,19,10,30,890.0,107.0,1.0,23.4,765.0,716.25,534.39
2018,9,19,10,45,896.0,108.0,0.95,24.1,786.0,764.56,564.94
2018,9,19,11,0,902.0,109.0,0.9,24.8,807.0,810.66,591.97
2018,9,19,11,15,905.5,109.5,1.0,25.3,820.0,851.81,617.96
2018,9,19,11,30,909.0,110.0,1.1,25.8,833.0,890.13,641.99
2018,9,19,11,45,910.0,110.5,1.15,26.25,838.0,923.24,661.96
2018,9,19,12,0,911.0,111.0,1.2,26.7,843.0,953.03,679.82
2018,9,19,12,15,910.5,110.5,1.35,26.85,839.5,976.92,696.4
2018,9,19,12,30,910.0,110.0,1.5,27.0,836.0,997.16,710.8
2018,9,19,12,45,907.0,109.5,1.65,27.15,824.5,1011.23,721.45
2018,9,19,13,0,904.0,109.0,1.8,27.3,813.0,1021.44,729.81
2018,9,19,13,15,898.5,108.5,1.95,27.3,794.0,1025.27,734.71
2018,9,19,13,30,893.0,108.0,2.1,27.3,775.0,1025.19,737.29
2018,9,19,13,45,885.5,106.0,2.25,27.25,748.0,1017.54,735.28
2018,9,19,14,0,878.0,104.0,2.4,27.2,721.0,1006.07,730.89
2018,9,19,14,15,866.0,102.5,2.55,27.05,687.0,987.02,721.9
2018,9,19,14,30,854.0,101.0,2.7,26.9,653.0,974.83,717.36
2018,9,19,14,45,838.0,98.5,2.8,26.75,612.5,943.76,699.8
2018,9,19,15,0,822.0,96.0,2.9,26.6,572.0,909.7,680.14
2018,9,19,15,15,801.5,93.5,2.9,26.6,527.5,868.77,654.44
2018,9,19,15,30,781.0,91.0,2.9,26.6,483.0,825.61,626.9
2018,9,19,15,45,752.0,87.5,3.05,26.0,434.5,772.05,593.8
2018,9,19,16,0,723.0,84.0,3.2,25.4,386.0,722.27,562.31
2018,9,19,16,15,683.0,79.5,3.15,24.7,335.0,657.71,518.11
2018,9,19,16,30,643.0,75.0,3.1,24.0,284.0,593.97,472.96
2018,9,19,16,45,583.5,68.0,3.1,23.35,232.5,514.95,413.34
2018,9,19,17,0,524.0,61.0,3.1,22.7,181.0,439.58,353.19
2018,9,19,17,15,432.5,52.0,3.1,21.75,134.0,347.19,277.14
2018,9,19,17,30,341.0,43.0,3.1,20.8,87.0,262.69,204.0
2018,9,19,17,45,221.0,30.0,3.1,19.85,53.5,168.69,101.05
2018,9,19,18,0,101.0,17.0,3.1,18.9,20.0,58.41,0.0
2018,9,19,18,15,50.5,8.5,3.05,18.45,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.95,17.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,5,45,35.5,5.0,1.9,15.45,5.5,0.0,0.0
2018,9,20,6,0,71.0,10.0,1.9,15.6,11.0,9.1,0.0
2018,9,20,6,15,207.5,23.5,1.9,16.35,42.5,19.97,0.0
2018,9,20,6,30,344.0,37.0,1.9,17.1,74.0,30.71,19.71
2018,9,20,6,45,443.5,46.0,1.85,17.9,120.5,36.78,26.17
2018,9,20,7,0,543.0,55.0,1.8,18.7,167.0,42.78,31.79
2018,9,20,7,15,605.5,61.0,1.8,19.3,218.5,46.0,34.77
2018,9,20,7,30,668.0,67.0,1.8,19.9,270.0,49.2,37.56
2018,9,20,7,45,709.0,71.5,1.75,20.5,322.0,70.54,40.59
2018,9,20,8,0,750.0,76.0,1.7,21.1,374.0,131.6,72.93
2018,9,20,8,15,779.0,79.0,1.6,21.7,423.5,189.88,115.69
2018,9,20,8,30,808.0,82.0,1.5,22.3,473.0,251.4,166.57
2018,9,20,8,45,828.5,85.0,1.4,22.95,519.0,313.41,219.62
2018,9,20,9,0,849.0,88.0,1.3,23.6,565.0,376.99,273.16
2018,9,20,9,15,865.0,90.0,1.2,24.2,606.5,440.93,325.33
2018,9,20,9,30,881.0,92.0,1.1,24.8,648.0,502.67,373.7
2018,9,20,9,45,893.5,93.5,1.05,25.4,683.5,562.15,418.61
2018,9,20,10,0,906.0,95.0,1.0,26.0,719.0,621.0,461.09
2018,9,20,10,15,914.0,96.0,1.0,26.5,747.0,675.61,499.56
2018,9,20,10,30,922.0,97.0,1.0,27.0,775.0,728.56,535.55
2018,9,20,10,45,927.0,97.5,0.95,27.5,795.5,776.94,565.59
2018,9,20,11,0,932.0,98.0,0.9,28.0,816.0,822.9,592.45
2018,9,20,11,15,935.0,98.5,1.0,28.25,828.5,864.62,618.98
2018,9,20,11,30,938.0,99.0,1.1,28.5,841.0,903.36,643.53
2018,9,20,11,45,939.0,99.0,1.15,28.8,845.5,936.67,663.71
2018,9,20,12,0,940.0,99.0,1.2,29.1,850.0,966.53,681.75
2018,9,20,12,15,939.5,98.5,1.3,29.2,846.5,990.89,697.79
2018,9,20,12,30,939.0,98.0,1.4,29.3,843.0,1011.47,711.65
2018,9,20,12,45,937.0,97.5,1.5,29.4,832.0,1026.74,722.39
2018,9,20,13,0,935.0,97.0,1.6,29.5,821.0,1038.06,730.88
2018,9,20,13,15,930.5,95.5,1.7,29.5,801.5,1041.76,735.15
2018,9,20,13,30,926.0,94.0,1.8,29.5,782.0,1041.41,737.11
2018,9,20,13,45,919.0,93.0,1.85,29.45,755.0,1035.13,735.02
2018,9,20,14,0,912.0,92.0,1.9,29.4,728.0,1024.93,730.66
2018,9,20,14,15,901.5,90.5,1.9,29.3,694.0,1006.85,720.99
2018,9,20,14,30,891.0,89.0,1.9,29.2,660.0,985.14,709.18
2018,9,20,14,45,877.0,87.0,1.95,29.05,620.0,956.03,693.39
2018,9,20,15,0,863.0,85.0,2.0,28.9,580.0,923.82,675.48
2018,9,20,15,15,844.0,82.0,2.0,28.9,534.5,892.02,656.74
2018,9,20,15,30,825.0,79.0,2.0,28.9,489.0,848.38,629.89
2018,9,20,15,45,798.5,76.0,2.05,28.4,440.0,796.26,598.48
2018,9,20,16,0,772.0,73.0,2.1,27.9,391.0,742.87,565.23
2018,9,20,16,15,734.5,68.5,2.05,27.1,339.0,678.19,522.7
2018,9,20,16,30,697.0,64.0,2.0,26.3,287.0,613.92,478.81
2018,9,20,16,45,642.0,58.5,1.95,25.5,235.5,542.01,426.92
2018,9,20,17,0,587.0,53.0,1.9,24.7,184.0,469.13,370.11
2018,9,20,17,15,497.0,45.5,1.85,23.7,136.0,376.89,295.66
2018,9,20,17,30,407.0,38.0,1.8,22.7,88.0,292.57,222.99
2018,9,20,17,45,271.0,27.5,1.8,21.7,54.0,185.31,97.24
2018,9,20,18,0,135.0,17.0,1.8,20.7,20.0,72.57,0.0
2018,9,20,18,15,67.5,8.5,1.8,20.25,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,18.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,21,5,45,37.0,5.0,0.6,15.0,5.0,0.0,0.0
2018,9,21,6,0,74.0,10.0,0.5,15.1,10.0,9.1,0.0
2018,9,21,6,15,212.5,22.5,0.5,15.75,40.5,19.12,0.0
2018,9,21,6,30,351.0,35.0,0.5,16.4,71.0,28.95,18.21
2018,9,21,6,45,450.0,43.5,0.5,17.05,117.5,34.68,24.47
2018,9,21,7,0,549.0,52.0,0.5,17.7,164.0,40.34,29.83
2018,9,21,7,15,609.5,58.0,0.55,18.25,215.0,43.68,32.93
2018,9,21,7,30,670.0,64.0,0.6,18.8,266.0,46.99,35.82
2018,9,21,7,45,710.5,68.0,0.6,19.4,317.0,72.64,42.38
2018,9,21,8,0,751.0,72.0,0.6,20.0,368.0,128.67,70.61
2018,9,21,8,15,779.0,75.5,0.7,20.8,417.5,187.27,113.58
2018,9,21,8,30,807.0,79.0,0.8,21.6,467.0,248.96,164.46
2018,9,21,8,45,827.5,81.5,0.9,22.35,512.5,310.41,217.04
2018,9,21,9,0,848.0,84.0,1.0,23.1,558.0,373.41,270.34
2018,9,21,9,15,862.5,87.0,1.1,23.7,599.0,437.54,323.28
2018,9,21,9,30,877.0,90.0,1.2,24.3,640.0,499.26,372.7
2018,9,21,9,45,887.5,91.5,1.3,24.85,674.5,557.41,417.95
2018,9,21,10,0,898.0,93.0,1.4,25.4,709.0,614.7,461.03
2018,9,21,10,15,905.5,94.5,1.5,25.75,736.5,668.99,501.0
2018,9,21,10,30,913.0,96.0,1.6,26.1,764.0,721.6,538.69
2018,9,21,10,45,818.5,134.0,1.7,26.5,745.5,738.15,549.18
2018,9,21,11,0,724.0,172.0,1.8,26.9,727.0,743.96,551.98
2018,9,21,11,15,661.0,200.0,1.85,27.05,713.0,753.99,557.99
2018,9,21,11,30,598.0,228.0,1.9,27.2,699.0,756.88,558.86
2018,9,21,11,45,604.0,230.0,2.0,27.35,708.0,788.66,580.98
2018,9,21,12,0,610.0,232.0,2.1,27.5,717.0,818.4,601.34
2018,9,21,12,15,621.5,227.0,2.15,27.5,719.5,844.06,619.15
2018,9,21,12,30,633.0,222.0,2.2,27.5,722.0,867.38,635.44
2018,9,21,12,45,625.5,221.5,2.25,27.5,709.5,874.34,640.6
2018,9,21,13,0,618.0,221.0,2.3,27.5,697.0,878.14,643.92
2018,9,21,13,15,611.0,217.0,2.35,27.35,678.0,875.68,643.7
2018,9,21,13,30,604.0,213.0,2.4,27.2,659.0,870.11,641.55
2018,9,21,13,45,657.0,187.0,2.45,27.05,656.0,897.73,661.75
2018,9,21,14,0,710.0,161.0,2.5,26.9,653.0,920.72,678.58
2018,9,21,14,15,789.0,127.5,2.5,26.65,649.5,949.06,698.98
2018,9,21,14,30,868.0,94.0,2.5,26.4,646.0,967.7,713.09
2018,9,21,14,45,854.0,91.0,2.5,26.15,606.0,947.57,701.93
2018,9,21,15,0,840.0,88.0,2.5,25.9,566.0,914.28,682.35
2018,9,21,15,15,820.0,85.0,2.5,25.9,521.0,872.66,656.37
2018,9,21,15,30,800.0,82.0,2.5,25.9,476.0,828.77,628.53
2018,9,21,15,45,773.5,78.5,2.45,25.15,427.5,776.77,595.94
2018,9,21,16,0,747.0,75.0,2.4,24.4,379.0,723.59,561.62
2018,9,21,16,15,709.5,70.0,2.35,23.75,328.0,659.23,517.79
2018,9,21,16,30,672.0,65.0,2.3,23.1,277.0,599.94,476.08
2018,9,21,16,45,615.0,60.0,2.25,22.45,226.5,524.29,419.47
2018,9,21,17,0,558.0,55.0,2.2,21.8,176.0,452.0,361.59
2018,9,21,17,15,466.0,46.5,2.15,20.95,129.0,358.86,284.79
2018,9,21,17,30,374.0,38.0,2.1,20.1,82.0,273.89,209.82
2018,9,21,17,45,245.0,26.5,2.0,19.25,49.5,169.02,72.08
2018,9,21,18,0,116.0,15.0,1.9,18.4,17.0,62.48,0.0
2018,9,21,18,15,58.0,7.5,1.9,17.95,8.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,5,45,0.0,1.0,1.8,12.45,1.0,0.0,0.0
2018,9,22,6,0,0.0,2.0,1.8,12.6,2.0,1.82,0.0
2018,9,22,6,15,14.0,9.5,1.85,13.15,11.0,8.47,0.0
2018,9,22,6,30,28.0,17.0,1.9,13.7,20.0,14.99,6.7
2018,9,22,6,45,14.0,27.5,1.95,14.25,29.0,24.68,15.96
2018,9,22,7,0,0.0,38.0,2.0,14.8,38.0,33.51,24.1
2018,9,22,7,15,0.0,50.5,1.95,15.3,50.5,44.58,34.1
2018,9,22,7,30,0.0,63.0,1.9,15.8,63.0,55.52,43.81
2018,9,22,7,45,0.0,77.0,1.8,16.3,77.0,67.41,51.64
2018,9,22,8,0,0.0,91.0,1.7,16.8,91.0,79.45,61.5
2018,9,22,8,15,0.0,107.5,1.7,17.4,107.5,93.66,72.97
2018,9,22,8,30,0.0,124.0,1.7,18.0,124.0,108.02,84.37
2018,9,22,8,45,18.5,163.5,1.7,18.6,174.0,146.99,115.05
2018,9,22,9,0,37.0,203.0,1.7,19.2,224.0,187.88,146.92
2018,9,22,9,15,106.5,233.5,1.75,19.7,299.0,247.51,192.83
2018,9,22,9,30,176.0,264.0,1.8,20.2,374.0,315.93,245.41
2018,9,22,9,45,382.0,230.0,1.85,20.75,485.5,414.6,321.11
2018,9,22,10,0,588.0,196.0,1.9,21.3,597.0,532.01,409.84
2018,9,22,10,15,746.5,148.0,1.95,21.7,678.0,622.34,477.55
2018,9,22,10,30,905.0,100.0,2.0,22.1,759.0,720.14,549.48
2018,9,22,10,45,911.5,100.5,2.1,22.5,780.0,768.76,582.83
2018,9,22,11,0,918.0,101.0,2.2,22.9,801.0,815.13,613.56
2018,9,22,11,15,921.5,101.0,2.25,23.2,813.5,856.09,640.19
2018,9,22,11,30,925.0,101.0,2.3,23.5,826.0,894.14,664.7
2018,9,22,11,45,927.0,101.0,2.4,23.75,831.0,927.78,686.75
2018,9,22,12,0,929.0,101.0,2.5,24.0,836.0,958.07,706.6
2018,9,22,12,15,929.5,100.5,2.55,24.1,833.0,982.94,722.88
2018,9,22,12,30,930.0,100.0,2.6,24.2,830.0,1004.12,736.88
2018,9,22,12,45,899.5,108.5,2.65,24.25,806.0,1001.37,735.56
2018,9,22,13,0,869.0,117.0,2.7,24.3,782.0,994.09,731.66
2018,9,22,13,15,821.0,134.0,2.75,24.3,750.0,985.91,727.46
2018,9,22,13,30,773.0,151.0,2.8,24.3,718.0,962.55,713.33
2018,9,22,13,45,840.5,120.0,2.85,24.3,716.0,997.28,737.93
2018,9,22,14,0,908.0,89.0,2.9,24.3,714.0,1015.37,751.12
2018,9,22,14,15,898.0,87.0,2.9,24.25,680.0,997.01,740.32
2018,9,22,14,30,888.0,85.0,2.9,24.2,646.0,975.04,727.52
2018,9,22,14,45,875.5,82.0,2.9,24.1,606.0,945.98,710.15
2018,9,22,15,0,863.0,79.0,2.9,24.0,566.0,913.76,690.59
2018,9,22,15,15,844.0,76.5,2.9,24.0,521.0,873.34,664.97
2018,9,22,15,30,825.0,74.0,2.9,24.0,476.0,839.22,643.48
2018,9,22,15,45,799.0,71.5,2.9,23.6,427.5,788.15,610.54
2018,9,22,16,0,773.0,69.0,2.9,23.2,379.0,735.81,575.92
2018,9,22,16,15,734.5,65.0,2.9,22.7,327.5,671.01,531.2
2018,9,22,16,30,696.0,61.0,2.9,22.2,276.0,606.74,485.15
2018,9,22,16,45,636.0,56.0,2.95,21.7,224.5,532.21,428.93
2018,9,22,17,0,576.0,51.0,3.0,21.2,173.0,457.33,368.14
2018,9,22,17,15,478.5,43.5,2.95,20.45,126.0,361.69,288.15
2018,9,22,17,30,381.0,36.0,2.9,19.7,79.0,274.76,209.63
2018,9,22,17,45,232.0,23.5,2.9,18.9,45.5,158.03,43.46
2018,9,22,18,0,83.0,11.0,2.9,18.1,12.0,44.77,0.0
2018,9,22,18,15,41.5,5.5,2.95,17.75,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.55,13.3,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,2.6,13.4,9.0,8.19,0.0
2018,9,23,6,15,183.0,22.0,2.7,13.85,37.0,17.51,0.0
2018,9,23,6,30,308.0,35.0,2.8,14.3,65.0,29.18,18.05
2018,9,23,6,45,314.0,44.0,2.9,14.75,90.5,33.88,23.87
2018,9,23,7,0,320.0,53.0,3.0,15.2,116.0,39.97,29.72
2018,9,23,7,15,180.5,82.0,2.95,15.7,119.5,62.78,50.09
2018,9,23,7,30,41.0,111.0,2.9,16.2,123.0,88.36,72.62
2018,9,23,7,45,195.5,122.0,2.9,16.7,196.0,96.85,72.55
2018,9,23,8,0,350.0,133.0,2.9,17.2,269.0,133.87,92.31
2018,9,23,8,15,568.0,107.5,2.8,17.8,362.0,176.94,116.53
2018,9,23,8,30,786.0,82.0,2.7,18.4,455.0,247.6,167.91
2018,9,23,8,45,808.5,84.5,2.65,18.95,500.5,308.33,221.36
2018,9,23,9,0,831.0,87.0,2.6,19.5,546.0,370.89,275.92
2018,9,23,9,15,848.0,88.5,2.6,20.0,586.5,431.77,328.09
2018,9,23,9,30,865.0,90.0,2.6,20.5,627.0,494.14,379.66
2018,9,23,9,45,878.5,91.0,2.6,21.05,662.0,552.65,426.51
2018,9,23,10,0,892.0,92.0,2.6,21.6,697.0,610.62,471.28
2018,9,23,10,15,900.5,92.5,2.6,21.95,724.5,664.16,511.7
2018,9,23,10,30,909.0,93.0,2.6,22.3,752.0,716.09,549.73
2018,9,23,10,45,915.5,93.5,2.65,22.65,773.0,764.72,583.42
2018,9,23,11,0,922.0,94.0,2.7,23.0,794.0,811.08,614.23
2018,9,23,11,15,926.5,94.0,2.8,23.2,807.0,852.83,642.27
2018,9,23,11,30,931.0,94.0,2.9,23.4,820.0,891.72,668.24
2018,9,23,11,45,933.0,94.0,2.95,23.55,825.0,925.37,690.37
2018,9,23,12,0,935.0,94.0,3.0,23.7,830.0,955.64,710.24
2018,9,23,12,15,936.0,93.0,3.15,23.6,827.0,980.39,727.95
2018,9,23,12,30,937.0,92.0,3.3,23.5,824.0,1001.42,743.37
2018,9,23,12,45,937.5,90.0,3.4,23.45,813.0,1017.03,754.83
2018,9,23,13,0,938.0,88.0,3.5,23.4,802.0,1028.71,763.87
2018,9,23,13,15,933.0,87.0,3.55,23.25,782.0,1032.1,767.55
2018,9,23,13,30,928.0,86.0,3.6,23.1,762.0,1031.45,768.76
2018,9,23,13,45,920.5,85.0,3.65,22.95,735.0,1024.3,765.84
2018,9,23,14,0,913.0,84.0,3.7,22.8,708.0,1013.23,760.48
2018,9,23,14,15,903.0,82.5,3.65,22.6,674.5,995.29,750.07
2018,9,23,14,30,893.0,81.0,3.6,22.4,641.0,973.73,737.33
2018,9,23,14,45,880.0,79.5,3.55,22.2,602.0,945.87,720.33
2018,9,23,15,0,867.0,78.0,3.5,22.0,563.0,914.89,701.15
2018,9,23,15,15,848.0,75.5,3.5,22.0,518.0,874.32,674.9
2018,9,23,15,30,829.0,73.0,3.5,22.0,473.0,840.02,652.84
2018,9,23,15,45,801.5,70.5,3.3,21.55,424.0,787.53,617.35
2018,9,23,16,0,774.0,68.0,3.1,21.1,375.0,733.89,580.36
2018,9,23,16,15,735.0,64.0,3.05,20.65,323.5,668.7,534.42
2018,9,23,16,30,696.0,60.0,3.0,20.2,272.0,604.07,487.22
2018,9,23,16,45,636.5,55.5,2.9,19.75,221.0,530.68,430.6
2018,9,23,17,0,577.0,51.0,2.8,19.3,170.0,456.83,369.53
2018,9,23,17,15,477.5,43.5,2.7,18.6,123.0,360.1,287.84
2018,9,23,17,30,378.0,36.0,2.6,17.9,76.0,272.02,206.38
2018,9,23,17,45,228.5,23.0,2.5,17.2,43.5,153.07,7.77
2018,9,23,18,0,79.0,10.0,2.4,16.5,11.0,42.03,0.0
2018,9,23,18,15,39.5,5.0,2.35,16.1,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,9,24,5,45,37.0,4.5,0.25,13.2,4.5,0.0,0.0
2018,9,24,6,0,74.0,9.0,0.2,13.3,9.0,8.19,0.0
2018,9,24,6,15,221.0,21.0,0.3,13.85,38.5,18.06,0.0
2018,9,24,6,30,368.0,33.0,0.4,14.4,68.0,27.51,16.49
2018,9,24,6,45,475.5,40.0,0.45,14.9,114.5,31.98,22.24
2018,9,24,7,0,583.0,47.0,0.5,15.4,161.0,36.54,26.73
2018,9,24,7,15,644.5,52.5,0.5,16.0,212.5,43.37,32.96
2018,9,24,7,30,706.0,58.0,0.5,16.6,264.0,46.81,36.01
2018,9,24,7,45,746.5,61.5,0.5,17.15,316.0,69.32,39.0
2018,9,24,8,0,787.0,65.0,0.5,17.7,368.0,127.28,68.59
2018,9,24,8,15,815.0,68.0,0.5,18.6,418.0,187.7,113.32
2018,9,24,8,30,843.0,71.0,0.5,19.5,468.0,251.14,165.89
2018,9,24,8,45,863.5,73.0,0.55,20.4,514.0,317.48,222.38
2018,9,24,9,0,884.0,75.0,0.6,21.3,560.0,381.42,276.26
2018,9,24,9,15,897.5,77.5,0.6,22.2,601.0,444.04,327.3
2018,9,24,9,30,911.0,80.0,0.6,23.1,642.0,506.64,376.13
2018,9,24,9,45,920.0,82.0,0.55,24.0,676.5,566.11,420.08
2018,9,24,10,0,929.0,84.0,0.5,24.9,711.0,624.5,461.08
2018,9,24,10,15,936.0,85.0,0.5,25.55,738.5,679.3,498.84
2018,9,24,10,30,943.0,86.0,0.5,26.2,766.0,732.27,533.95
2018,9,24,10,45,947.0,86.5,0.45,26.85,785.5,780.48,562.39
2018,9,24,11,0,951.0,87.0,0.4,27.5,805.0,826.1,587.94
2018,9,24,11,15,954.0,87.5,0.45,27.8,817.5,868.12,613.39
2018,9,24,11,30,957.0,88.0,0.5,28.1,830.0,907.09,636.81
2018,9,24,11,45,958.0,88.0,0.55,28.4,834.5,940.53,656.75
2018,9,24,12,0,959.0,88.0,0.6,28.7,839.0,970.44,674.58
2018,9,24,12,15,957.5,88.5,0.7,28.8,835.0,994.92,690.81
2018,9,24,12,30,956.0,89.0,0.8,28.9,831.0,1015.54,704.9
2018,9,24,12,45,952.0,89.0,0.95,28.95,818.5,1029.23,716.15
2018,9,24,13,0,948.0,89.0,1.1,29.0,806.0,1038.86,725.08
2018,9,24,13,15,943.0,88.0,1.2,28.9,786.0,1042.27,729.84
2018,9,24,13,30,938.0,87.0,1.3,28.8,766.0,1041.59,732.29
2018,9,24,13,45,930.0,86.5,1.4,28.65,739.0,1034.47,731.08
2018,9,24,14,0,922.0,86.0,1.5,28.5,712.0,1023.42,727.54
2018,9,24,14,15,911.5,84.5,1.6,28.25,677.5,1004.87,719.64
2018,9,24,14,30,901.0,83.0,1.7,28.0,643.0,982.68,709.41
2018,9,24,14,45,886.0,81.0,1.8,27.75,602.5,952.13,693.67
2018,9,24,15,0,871.0,79.0,1.9,27.5,562.0,918.5,675.69
2018,9,24,15,15,851.5,76.0,1.9,27.5,516.0,876.71,650.23
2018,9,24,15,30,832.0,73.0,1.9,27.5,470.0,841.19,628.67
2018,9,24,15,45,804.0,70.0,2.05,26.7,420.5,787.52,597.37
2018,9,24,16,0,776.0,67.0,2.2,25.9,371.0,732.73,563.96
2018,9,24,16,15,735.5,63.5,2.2,25.0,319.5,666.97,520.28
2018,9,24,16,30,695.0,60.0,2.2,24.1,268.0,601.86,475.1
2018,9,24,16,45,633.5,55.0,2.25,23.25,216.5,526.76,419.57
2018,9,24,17,0,572.0,50.0,2.3,22.4,165.0,451.25,359.25
2018,9,24,17,15,471.5,41.5,2.35,21.4,118.0,353.29,278.26
2018,9,24,17,30,371.0,33.0,2.4,20.4,71.0,264.73,195.84
2018,9,24,17,45,224.5,21.5,2.5,19.45,40.5,147.38,0.0
2018,9,24,18,0,78.0,10.0,2.6,18.5,10.0,41.46,0.0
2018,9,24,18,15,39.0,5.0,2.5,18.05,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,5,45,35.0,4.0,1.05,12.8,4.0,0.0,0.0
2018,9,25,6,0,70.0,8.0,1.0,12.9,8.0,7.28,0.0
2018,9,25,6,15,209.0,20.0,0.95,13.5,36.0,18.19,0.0
2018,9,25,6,30,348.0,32.0,0.9,14.1,64.0,26.65,15.47
2018,9,25,6,45,347.5,34.0,0.85,14.75,83.5,26.48,17.41
2018,9,25,7,0,347.0,36.0,0.8,15.4,103.0,26.77,18.07
2018,9,25,7,15,174.0,52.5,0.75,16.05,86.0,38.29,28.44
2018,9,25,7,30,1.0,69.0,0.7,16.7,69.0,60.17,47.76
2018,9,25,7,45,4.5,94.0,0.65,17.3,95.5,80.75,62.49
2018,9,25,8,0,8.0,119.0,0.6,17.9,122.0,102.3,79.75
2018,9,25,8,15,13.5,141.0,0.55,18.65,147.0,122.66,95.58
2018,9,25,8,30,19.0,163.0,0.5,19.4,172.0,144.04,112.0
2018,9,25,8,45,78.5,193.5,0.5,20.1,235.5,187.39,144.13
2018,9,25,9,0,138.0,224.0,0.5,20.8,299.0,240.95,184.35
2018,9,25,9,15,298.0,218.0,0.55,21.45,396.0,314.66,238.98
2018,9,25,9,30,458.0,212.0,0.6,22.1,493.0,408.9,309.07
2018,9,25,9,45,638.0,165.5,0.65,22.75,580.5,495.28,373.02
2018,9,25,10,0,818.0,119.0,0.7,23.4,668.0,594.9,445.51
2018,9,25,10,15,872.5,103.0,0.75,23.95,710.0,656.71,489.56
2018,9,25,10,30,927.0,87.0,0.8,24.5,752.0,722.35,535.37
2018,9,25,10,45,932.0,88.0,0.85,25.05,772.5,771.01,566.52
2018,9,25,11,0,937.0,89.0,0.9,25.6,793.0,817.22,595.14
2018,9,25,11,15,940.0,90.0,1.0,25.95,805.5,859.17,621.92
2018,9,25,11,30,943.0,91.0,1.1,26.3,818.0,898.11,646.64
2018,9,25,11,45,944.0,90.5,1.2,26.7,822.0,930.53,667.03
2018,9,25,12,0,945.0,90.0,1.3,27.1,826.0,959.45,685.24
2018,9,25,12,15,943.0,90.5,1.4,27.2,822.0,983.06,701.0
2018,9,25,12,30,941.0,91.0,1.5,27.3,818.0,1002.84,714.52
2018,9,25,12,45,936.5,91.5,1.6,27.4,805.5,1016.31,724.25
2018,9,25,13,0,932.0,92.0,1.7,27.5,793.0,1025.78,731.68
2018,9,25,13,15,926.5,91.0,1.8,27.45,773.0,1028.52,735.5
2018,9,25,13,30,921.0,90.0,1.9,27.4,753.0,1027.23,737.0
2018,9,25,13,45,913.0,89.0,2.0,27.35,725.5,1019.49,734.55
2018,9,25,14,0,905.0,88.0,2.1,27.3,698.0,1007.86,729.77
2018,9,25,14,15,894.0,86.5,2.15,27.1,664.0,988.93,720.23
2018,9,25,14,30,883.0,85.0,2.2,26.9,630.0,966.45,708.44
2018,9,25,14,45,868.0,83.5,2.25,26.7,590.0,936.8,691.92
2018,9,25,15,0,853.0,82.0,2.3,26.5,550.0,913.5,679.51
2018,9,25,15,15,832.5,79.0,2.3,26.5,504.5,870.93,652.96
2018,9,25,15,30,812.0,76.0,2.3,26.5,459.0,826.1,624.62
2018,9,25,15,45,783.5,73.0,2.35,25.7,410.0,772.62,591.9
2018,9,25,16,0,755.0,70.0,2.4,24.9,361.0,718.1,557.27
2018,9,25,16,15,714.0,65.5,2.45,24.15,310.0,651.48,512.21
2018,9,25,16,30,673.0,61.0,2.5,23.4,259.0,585.64,465.66
2018,9,25,16,45,610.5,55.0,2.5,22.65,208.0,509.99,408.32
2018,9,25,17,0,548.0,49.0,2.5,21.9,157.0,433.78,346.49
2018,9,25,17,15,446.5,41.0,2.45,21.0,111.5,337.3,265.64
2018,9,25,17,30,345.0,33.0,2.4,20.1,66.0,250.01,181.42
2018,9,25,17,45,207.5,21.0,2.35,19.2,37.5,136.2,0.0
2018,9,25,18,0,70.0,9.0,2.3,18.3,9.0,37.1,0.0
2018,9,25,18,15,35.0,4.5,2.25,17.9,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,26,5,45,30.0,4.5,1.35,13.1,4.0,0.0,0.0
2018,9,26,6,0,60.0,9.0,1.3,13.2,8.0,0.0,0.0
2018,9,26,6,15,188.5,20.5,1.3,13.8,34.0,18.65,0.0
2018,9,26,6,30,317.0,32.0,1.3,14.4,60.0,26.76,15.12
2018,9,26,6,45,295.0,44.0,1.3,15.0,84.0,33.96,23.79
2018,9,26,7,0,273.0,56.0,1.3,15.6,108.0,42.23,31.6
2018,9,26,7,15,207.5,76.5,1.25,16.2,123.0,59.05,46.67
2018,9,26,7,30,142.0,97.0,1.2,16.8,138.0,76.44,61.96
2018,9,26,7,45,203.0,116.5,1.1,17.35,187.0,93.66,69.42
2018,9,26,8,0,264.0,136.0,1.0,17.9,236.0,131.36,93.23
2018,9,26,8,15,304.0,152.0,0.95,18.6,282.0,171.3,122.51
2018,9,26,8,30,344.0,168.0,0.9,19.3,328.0,216.44,157.85
2018,9,26,8,45,363.0,186.5,0.8,20.0,370.0,262.6,195.19
2018,9,26,9,0,382.0,205.0,0.7,20.7,412.0,311.13,233.8
2018,9,26,9,15,413.0,213.0,0.6,21.45,452.0,359.73,271.27
2018,9,26,9,30,444.0,221.0,0.5,22.2,492.0,410.52,309.21
2018,9,26,9,45,449.0,233.5,0.4,22.9,520.5,454.45,340.89
2018,9,26,10,0,454.0,246.0,0.3,23.6,549.0,498.23,371.16
2018,9,26,10,15,501.0,240.5,0.3,24.35,587.5,551.76,408.43
2018,9,26,10,30,548.0,235.0,0.3,25.1,626.0,608.29,446.66
2018,9,26,10,45,587.5,227.5,0.3,25.8,657.0,659.96,480.66
2018,9,26,11,0,627.0,220.0,0.3,26.5,688.0,716.83,517.13
2018,9,26,11,15,671.5,205.0,0.35,27.1,713.5,768.03,550.27
2018,9,26,11,30,716.0,190.0,0.4,27.7,739.0,819.38,582.97
2018,9,26,11,45,810.5,148.5,0.45,28.35,773.5,881.86,620.47
2018,9,26,12,0,905.0,107.0,0.5,29.0,808.0,941.04,655.1
2018,9,26,12,15,811.5,148.0,0.55,29.45,774.0,931.48,648.34
2018,9,26,12,30,718.0,189.0,0.6,29.9,740.0,912.73,637.08
2018,9,26,12,45,664.0,207.0,0.65,30.35,710.5,895.21,626.73
2018,9,26,13,0,610.0,225.0,0.7,30.8,681.0,872.72,612.76
2018,9,26,13,15,568.5,232.0,0.8,30.85,648.5,841.78,595.28
2018,9,26,13,30,527.0,239.0,0.9,30.9,616.0,813.87,579.25
2018,9,26,13,45,564.5,216.0,1.0,30.95,606.0,827.82,591.82
2018,9,26,14,0,602.0,193.0,1.1,31.0,596.0,845.93,606.14
2018,9,26,14,15,634.5,170.0,1.25,30.65,575.5,848.96,611.84
2018,9,26,14,30,667.0,147.0,1.4,30.3,555.0,847.33,614.75
2018,9,26,14,45,690.5,130.0,1.6,30.0,528.0,839.39,614.0
2018,9,26,15,0,714.0,113.0,1.8,29.7,501.0,826.95,610.15
2018,9,26,15,15,700.0,108.0,1.8,29.7,462.0,791.3,588.02
2018,9,26,15,30,686.0,103.0,1.8,29.7,423.0,753.49,564.31
2018,9,26,15,45,671.5,94.5,2.1,28.4,379.5,708.98,540.37
2018,9,26,16,0,657.0,86.0,2.4,27.1,336.0,662.87,513.62
2018,9,26,16,15,550.5,85.5,2.55,26.05,274.5,555.05,438.23
2018,9,26,16,30,444.0,85.0,2.7,25.0,213.0,448.29,358.43
2018,9,26,16,45,386.0,71.5,2.85,23.95,167.0,373.02,299.91
2018,9,26,17,0,328.0,58.0,3.0,22.9,121.0,302.27,242.07
2018,9,26,17,15,277.5,45.5,3.0,22.0,87.5,242.67,190.32
2018,9,26,17,30,227.0,33.0,3.0,21.1,54.0,189.22,132.62
2018,9,26,17,45,132.5,20.5,3.05,20.15,30.5,80.1,0.0
2018,9,26,18,0,38.0,8.0,3.1,19.2,7.0,0.0,0.0
2018,9,26,18,15,19.0,4.0,2.95,18.75,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,1.65,13.5,3.0,0.0,0.0
2018,9,27,6,0,41.0,7.0,1.6,13.6,6.0,0.0,0.0
2018,9,27,6,15,146.5,19.5,1.65,14.05,30.0,17.74,0.0
2018,9,27,6,30,252.0,32.0,1.7,14.5,54.0,25.18,13.44
2018,9,27,6,45,354.5,43.0,1.75,14.95,96.5,34.82,24.47
2018,9,27,7,0,457.0,54.0,1.8,15.4,139.0,42.59,31.9
2018,9,27,7,15,359.5,73.0,1.75,15.85,152.5,54.31,42.53
2018,9,27,7,30,262.0,92.0,1.7,16.3,166.0,70.07,56.51
2018,9,27,7,45,225.5,119.0,1.65,16.75,191.5,96.2,71.3
2018,9,27,8,0,189.0,146.0,1.6,17.2,217.0,134.29,99.11
2018,9,27,8,15,217.0,163.5,1.55,17.8,255.5,166.09,122.73
2018,9,27,8,30,245.0,181.0,1.5,18.4,294.0,204.51,153.11
2018,9,27,8,45,316.5,190.0,1.45,19.0,351.0,252.29,190.2
2018,9,27,9,0,388.0,199.0,1.4,19.6,408.0,309.51,235.16
2018,9,27,9,15,387.0,217.0,1.4,20.15,438.5,350.91,268.82
2018,9,27,9,30,386.0,235.0,1.4,20.7,469.0,392.94,301.98
2018,9,27,9,45,311.0,257.0,1.4,21.2,452.5,399.32,307.41
2018,9,27,10,0,236.0,279.0,1.4,21.7,436.0,397.35,305.63
2018,9,27,10,15,276.5,285.5,1.45,22.15,476.5,445.95,342.14
2018,9,27,10,30,317.0,292.0,1.5,22.6,517.0,497.93,380.29
2018,9,27,10,45,429.0,271.0,1.55,23.05,584.5,586.76,445.41
2018,9,27,11,0,541.0,250.0,1.6,23.5,652.0,676.4,509.47
2018,9,27,11,15,525.5,261.5,1.65,23.75,657.0,701.69,525.99
2018,9,27,11,30,510.0,273.0,1.7,24.0,662.0,724.16,540.9
2018,9,27,11,45,517.0,272.0,1.7,24.2,668.0,750.95,558.98
2018,9,27,12,0,524.0,271.0,1.7,24.4,674.0,775.99,575.66
2018,9,27,12,15,574.0,249.5,1.8,24.45,689.0,817.55,605.83
2018,9,27,12,30,624.0,228.0,1.9,24.5,704.0,863.65,638.6
2018,9,27,12,45,671.5,201.0,1.95,24.55,706.0,895.73,660.81
2018,9,27,13,0,719.0,174.0,2.0,24.6,708.0,924.47,680.28
2018,9,27,13,15,639.0,200.5,2.15,24.5,666.0,883.4,655.19
2018,9,27,13,30,559.0,227.0,2.3,24.4,624.0,831.75,621.95
2018,9,27,13,45,526.5,228.5,2.4,24.25,591.0,803.93,604.8
2018,9,27,14,0,494.0,230.0,2.5,24.1,558.0,773.79,585.58
2018,9,27,14,15,517.5,209.0,2.65,23.75,537.0,770.7,587.43
2018,9,27,14,30,541.0,188.0,2.8,23.4,516.0,764.16,586.68
2018,9,27,14,45,506.5,183.0,2.95,23.05,474.0,718.21,556.38
2018,9,27,15,0,472.0,178.0,3.1,22.7,432.0,671.31,524.92
2018,9,27,15,15,447.0,164.5,3.1,22.7,389.0,622.37,490.41
2018,9,27,15,30,422.0,151.0,3.1,22.7,346.0,572.78,454.77
2018,9,27,15,45,334.0,146.0,3.3,21.6,289.5,463.07,373.48
2018,9,27,16,0,246.0,141.0,3.5,20.5,233.0,377.48,307.41
2018,9,27,16,15,270.0,119.5,3.55,19.85,207.0,361.33,296.59
2018,9,27,16,30,294.0,98.0,3.6,19.2,181.0,341.94,281.99
2018,9,27,16,45,256.0,81.5,3.6,18.5,143.0,284.65,234.4
2018,9,27,17,0,218.0,65.0,3.6,17.8,105.0,230.34,187.77
2018,9,27,17,15,167.5,48.0,3.6,17.3,73.0,171.52,135.69
2018,9,27,17,30,117.0,31.0,3.6,16.8,41.0,117.22,78.64
2018,9,27,17,45,68.0,18.0,3.55,16.3,23.0,47.75,0.0
2018,9,27,18,0,19.0,5.0,3.5,15.8,5.0,0.0,0.0
2018,9,27,18,15,9.5,2.5,3.45,15.7,2.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,45,5.0,1.0,2.2,13.9,1.0,0.0,0.0
2018,9,28,6,0,10.0,2.0,2.2,14.0,2.0,0.0,0.0
2018,9,28,6,15,10.0,4.5,2.3,14.25,5.0,4.09,0.0
2018,9,28,6,30,10.0,7.0,2.4,14.5,8.0,6.39,0.0
2018,9,28,6,45,5.0,8.0,2.5,14.8,8.5,7.17,0.54
2018,9,28,7,0,0.0,9.0,2.6,15.1,9.0,7.9,1.33
2018,9,28,7,15,0.0,19.5,2.65,15.35,19.5,17.14,9.64
2018,9,28,7,30,0.0,30.0,2.7,15.6,30.0,26.41,17.96
2018,9,28,7,45,0.0,57.5,2.75,15.9,57.5,50.78,37.69
2018,9,28,8,0,0.0,85.0,2.8,16.2,85.0,74.38,57.49
2018,9,28,8,15,6.0,114.5,2.8,16.5,117.0,100.19,78.56
2018,9,28,8,30,12.0,144.0,2.8,16.8,149.0,127.08,100.27
2018,9,28,8,45,22.5,164.5,2.8,17.15,176.0,149.01,117.58
2018,9,28,9,0,33.0,185.0,2.8,17.5,203.0,172.23,135.93
2018,9,28,9,15,21.5,192.0,2.85,17.85,204.0,176.9,139.53
2018,9,28,9,30,10.0,199.0,2.9,18.2,205.0,179.85,141.54
2018,9,28,9,45,28.0,232.0,2.95,18.55,250.0,222.17,174.94
2018,9,28,10,0,46.0,265.0,3.0,18.9,295.0,265.94,209.09
2018,9,28,10,15,72.0,294.0,3.05,19.15,343.5,313.81,246.3
2018,9,28,10,30,98.0,323.0,3.1,19.4,392.0,364.97,285.65
2018,9,28,10,45,121.0,334.5,3.2,19.65,422.0,408.4,318.76
2018,9,28,11,0,144.0,346.0,3.3,19.9,452.0,446.75,347.86
2018,9,28,11,15,341.5,294.5,3.35,19.95,552.0,575.21,448.63
2018,9,28,11,30,539.0,243.0,3.4,20.0,652.0,718.59,557.08
2018,9,28,11,45,713.5,172.5,3.45,20.1,717.0,826.15,636.15
2018,9,28,12,0,888.0,102.0,3.5,20.2,782.0,919.28,700.28
2018,9,28,12,15,887.0,102.5,3.5,20.2,778.5,942.34,715.46
