Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,9,15,465.5,137.0,2.75,19.35,353.5,313.82,243.76
2018,10,28,9,30,661.0,111.0,2.8,19.7,431.0,409.23,319.72
2018,10,28,9,45,751.0,94.5,2.8,20.05,480.0,476.85,374.44
2018,10,28,10,0,841.0,78.0,2.8,20.4,529.0,548.73,431.61
2018,10,28,10,15,849.5,79.5,2.9,20.65,553.0,597.96,470.65
2018,10,28,10,30,858.0,81.0,3.0,20.9,577.0,645.65,507.67
2018,10,28,10,45,862.0,82.5,3.05,21.1,593.5,688.51,540.18
2018,10,28,11,0,866.0,84.0,3.1,21.3,610.0,729.02,568.77
2018,10,28,11,15,869.0,84.0,3.15,21.4,619.0,764.59,593.67
2018,10,28,11,30,872.0,84.0,3.2,21.5,628.0,797.36,616.51
2018,10,28,11,45,871.5,84.0,3.25,21.6,629.5,824.28,635.19
2018,10,28,12,0,871.0,84.0,3.3,21.7,631.0,847.94,651.66
2018,10,28,12,15,789.0,108.0,3.4,21.7,600.0,832.86,641.57
2018,10,28,12,30,707.0,132.0,3.5,21.7,569.0,808.62,625.33
2018,10,28,12,45,779.5,108.5,3.55,21.7,580.5,854.75,658.84
2018,10,28,13,0,852.0,85.0,3.6,21.7,592.0,893.95,686.89
2018,10,28,13,15,715.0,118.5,3.65,21.6,534.0,828.91,642.05
2018,10,28,13,30,578.0,152.0,3.7,21.5,476.0,744.95,583.46
2018,10,28,13,45,516.5,160.0,3.75,21.35,438.5,690.4,545.28
2018,10,28,14,0,455.0,168.0,3.8,21.2,401.0,642.73,510.33
2018,10,28,14,15,295.0,177.0,3.75,20.95,324.0,487.47,391.2
2018,10,28,14,30,135.0,186.0,3.7,20.7,247.0,338.24,272.26
2018,10,28,14,45,188.5,167.5,3.7,20.45,244.5,362.59,294.62
2018,10,28,15,0,242.0,149.0,3.7,20.2,242.0,400.3,326.5
2018,10,28,15,15,265.5,130.5,3.7,20.2,221.5,392.46,321.34
2018,10,28,15,30,289.0,112.0,3.7,20.2,201.0,382.01,313.82
2018,10,28,15,45,271.0,95.0,3.6,19.5,168.0,339.38,279.69
2018,10,28,16,0,253.0,78.0,3.5,18.8,135.0,296.9,244.54
2018,10,28,16,15,243.0,61.0,3.4,18.4,105.0,275.13,224.29
2018,10,28,16,30,233.0,44.0,3.3,18.0,75.0,237.97,189.7
2018,10,28,16,45,197.0,32.0,3.15,17.6,50.5,194.2,134.52
2018,10,28,17,0,161.0,20.0,3.0,17.2,26.0,106.1,0.0
2018,10,28,17,15,80.5,10.0,2.95,16.8,13.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,6,15,11.0,2.0,2.65,12.8,2.0,0.0,0.0
2018,10,29,6,30,22.0,4.0,2.6,13.1,4.0,0.0,0.0
2018,10,29,6,45,77.0,16.5,2.55,13.4,22.0,15.01,0.0
2018,10,29,7,0,132.0,29.0,2.5,13.7,40.0,22.69,10.56
2018,10,29,7,15,240.0,41.5,2.5,14.05,77.0,32.07,21.97
2018,10,29,7,30,348.0,54.0,2.5,14.4,114.0,41.25,30.7
2018,10,29,7,45,382.5,65.5,2.45,14.75,150.0,58.1,38.18
2018,10,29,8,0,417.0,77.0,2.4,15.1,186.0,98.19,61.26
2018,10,29,8,15,348.0,101.5,2.45,15.35,203.5,138.05,95.65
2018,10,29,8,30,279.0,126.0,2.5,15.6,221.0,168.78,125.28
2018,10,29,8,45,287.5,143.5,2.55,15.85,252.5,206.45,157.96
2018,10,29,9,0,296.0,161.0,2.6,16.1,284.0,245.19,191.43
2018,10,29,9,15,285.0,179.0,2.7,16.35,306.0,277.82,219.82
2018,10,29,9,30,274.0,197.0,2.8,16.6,328.0,309.15,246.41
2018,10,29,9,45,275.5,211.0,2.9,16.85,350.0,341.6,273.2
2018,10,29,10,0,277.0,225.0,3.0,17.1,372.0,373.93,299.33
2018,10,29,10,15,338.5,222.0,3.0,17.3,410.5,425.06,340.3
2018,10,29,10,30,400.0,219.0,3.0,17.5,449.0,489.82,391.1
2018,10,29,10,45,465.0,207.0,3.0,17.75,482.0,544.49,433.74
2018,10,29,11,0,530.0,195.0,3.0,18.0,515.0,602.37,478.28
2018,10,29,11,15,599.0,175.0,3.0,18.2,542.0,663.1,524.47
2018,10,29,11,30,668.0,155.0,3.0,18.4,569.0,721.16,568.13
2018,10,29,11,45,755.0,126.5,3.0,18.6,596.0,784.78,613.64
2018,10,29,12,0,842.0,98.0,3.0,18.8,623.0,845.17,655.67
2018,10,29,12,15,879.5,85.5,2.95,19.1,629.5,876.08,675.97
2018,10,29,12,30,917.0,73.0,2.9,19.4,636.0,911.92,699.81
2018,10,29,12,45,838.5,96.5,2.85,19.7,602.5,892.35,685.23
2018,10,29,13,0,760.0,120.0,2.8,20.0,569.0,863.77,664.98
2018,10,29,13,15,822.5,97.0,2.75,20.2,567.5,895.52,687.21
2018,10,29,13,30,885.0,74.0,2.7,20.4,566.0,918.52,702.83
2018,10,29,13,45,875.5,72.5,2.65,20.6,538.5,907.27,695.03
2018,10,29,14,0,866.0,71.0,2.6,20.8,511.0,892.49,685.23
2018,10,29,14,15,849.5,69.0,2.6,20.8,476.5,867.36,669.22
2018,10,29,14,30,833.0,67.0,2.6,20.8,442.0,848.08,657.32
2018,10,29,14,45,810.5,64.0,2.65,20.85,402.0,810.37,632.38
2018,10,29,15,0,788.0,61.0,2.7,20.9,362.0,770.34,605.4
2018,10,29,15,15,755.0,58.5,2.7,20.9,319.0,720.37,570.25
2018,10,29,15,30,722.0,56.0,2.7,20.9,276.0,669.32,533.25
2018,10,29,15,45,674.0,51.5,2.7,20.4,230.5,603.62,484.67
2018,10,29,16,0,626.0,47.0,2.7,19.9,185.0,538.75,434.42
2018,10,29,16,15,546.0,42.0,2.7,19.1,141.0,459.43,370.32
2018,10,29,16,30,466.0,37.0,2.7,18.3,97.0,379.44,300.2
2018,10,29,16,45,325.5,28.0,2.7,17.5,61.5,262.09,175.37
2018,10,29,17,0,185.0,19.0,2.7,16.7,26.0,117.96,0.0
2018,10,29,17,15,92.5,9.5,2.8,16.35,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,30,6,15,40.0,4.5,3.15,12.35,3.5,0.0,0.0
2018,10,30,6,30,80.0,9.0,3.2,12.6,7.0,0.0,0.0
2018,10,30,6,45,235.0,18.0,3.25,12.85,32.0,16.37,0.0
2018,10,30,7,0,390.0,27.0,3.3,13.1,57.0,22.61,9.68
2018,10,30,7,15,497.5,33.5,3.5,13.65,99.5,29.5,19.69
2018,10,30,7,30,605.0,40.0,3.7,14.2,142.0,34.36,24.62
2018,10,30,7,45,665.5,44.0,3.85,14.75,188.5,50.05,27.59
2018,10,30,8,0,726.0,48.0,4.0,15.3,235.0,103.03,53.26
2018,10,30,8,15,763.5,51.5,4.05,15.9,280.5,159.36,94.95
2018,10,30,8,30,801.0,55.0,4.1,16.5,326.0,219.69,146.39
2018,10,30,8,45,828.0,57.0,4.2,17.1,368.5,281.05,201.57
2018,10,30,9,0,855.0,59.0,4.3,17.7,411.0,342.37,256.97
2018,10,30,9,15,872.5,61.0,4.2,18.2,448.5,401.73,309.93
2018,10,30,9,30,890.0,63.0,4.1,18.7,486.0,461.4,361.58
2018,10,30,9,45,901.5,64.5,4.05,19.2,517.0,517.62,408.97
2018,10,30,10,0,913.0,66.0,4.0,19.7,548.0,572.94,454.02
2018,10,30,10,15,921.0,67.0,3.95,20.1,572.5,624.48,494.91
2018,10,30,10,30,929.0,68.0,3.9,20.5,597.0,674.25,533.2
2018,10,30,10,45,935.5,68.5,3.85,20.9,615.0,720.42,567.38
2018,10,30,11,0,942.0,69.0,3.8,21.3,633.0,764.22,597.37
2018,10,30,11,15,945.5,69.0,3.75,21.6,643.0,802.57,623.33
2018,10,30,11,30,949.0,69.0,3.7,21.9,653.0,837.91,646.94
2018,10,30,11,45,950.5,68.5,3.65,22.15,655.0,867.82,666.71
2018,10,30,12,0,952.0,68.0,3.6,22.4,657.0,894.28,684.04
2018,10,30,12,15,949.0,68.5,3.55,22.55,651.0,914.47,697.28
2018,10,30,12,30,946.0,69.0,3.5,22.7,645.0,930.84,708.01
2018,10,30,12,45,940.0,69.5,3.5,22.85,631.5,940.66,714.7
2018,10,30,13,0,934.0,70.0,3.5,23.0,618.0,946.56,718.91
2018,10,30,13,15,928.0,69.5,3.45,23.05,597.5,947.31,719.73
2018,10,30,13,30,922.0,69.0,3.4,23.1,577.0,944.2,718.1
2018,10,30,13,45,863.5,79.5,3.4,23.15,536.5,903.3,690.9
2018,10,30,14,0,805.0,90.0,3.4,23.2,496.0,868.39,667.97
2018,10,30,14,15,787.5,85.5,3.35,23.1,460.0,839.94,649.48
2018,10,30,14,30,770.0,81.0,3.3,23.0,424.0,808.57,628.72
2018,10,30,14,45,795.0,69.5,3.25,22.95,396.0,802.48,625.75
2018,10,30,15,0,820.0,58.0,3.2,22.9,368.0,791.57,618.99
2018,10,30,15,15,751.0,58.5,3.2,22.9,316.0,715.48,564.67
2018,10,30,15,30,682.0,59.0,3.2,22.9,264.0,640.03,509.52
2018,10,30,15,45,626.5,53.5,3.0,22.1,217.5,568.76,456.31
2018,10,30,16,0,571.0,48.0,2.8,21.3,171.0,504.97,406.48
2018,10,30,16,15,533.0,41.5,2.7,20.35,134.0,448.98,360.07
2018,10,30,16,30,495.0,35.0,2.6,19.4,97.0,394.68,309.48
2018,10,30,16,45,349.0,26.5,2.45,18.45,61.0,271.95,171.89
2018,10,30,17,0,203.0,18.0,2.3,17.5,25.0,126.49,0.0
2018,10,30,17,15,101.5,9.0,2.4,17.1,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,6,15,35.5,4.0,1.8,13.25,3.0,0.0,0.0
2018,10,31,6,30,71.0,8.0,1.7,13.5,6.0,0.0,0.0
2018,10,31,6,45,163.5,17.0,1.65,13.8,25.5,15.46,0.0
2018,10,31,7,0,256.0,26.0,1.6,14.1,45.0,21.62,7.94
2018,10,31,7,15,349.5,35.5,1.7,14.8,81.5,28.64,18.78
2018,10,31,7,30,443.0,45.0,1.8,15.5,118.0,35.48,25.44
2018,10,31,7,45,510.0,53.0,1.95,16.15,162.5,51.02,30.71
2018,10,31,8,0,577.0,61.0,2.1,16.8,207.0,98.71,55.2
2018,10,31,8,15,604.5,66.5,2.2,17.25,245.0,146.6,90.69
2018,10,31,8,30,632.0,72.0,2.3,17.7,283.0,197.46,133.71
2018,10,31,8,45,596.5,91.5,2.4,18.15,311.5,247.18,179.75
2018,10,31,9,0,561.0,111.0,2.5,18.6,340.0,292.27,221.28
2018,10,31,9,15,708.0,87.0,2.55,19.1,403.0,361.51,277.88
2018,10,31,9,30,855.0,63.0,2.6,19.6,466.0,444.73,345.55
2018,10,31,9,45,856.0,69.0,2.65,20.05,495.0,498.47,390.37
2018,10,31,10,0,857.0,75.0,2.7,20.5,524.0,550.45,432.38
2018,10,31,10,15,788.0,98.0,2.75,20.95,525.5,579.33,455.19
2018,10,31,10,30,719.0,121.0,2.8,21.4,527.0,599.27,470.25
2018,10,31,10,45,723.5,124.0,2.85,21.9,543.5,639.77,500.51
2018,10,31,11,0,728.0,127.0,2.9,22.4,560.0,678.42,528.61
2018,10,31,11,15,708.5,136.5,2.9,22.75,563.5,703.91,546.38
2018,10,31,11,30,689.0,146.0,2.9,23.1,567.0,725.68,561.21
2018,10,31,11,45,755.5,124.5,2.9,23.5,587.5,780.02,598.66
2018,10,31,12,0,822.0,103.0,2.9,23.9,608.0,830.58,632.65
2018,10,31,12,15,733.0,130.5,2.85,24.1,577.5,809.48,616.91
2018,10,31,12,30,644.0,158.0,2.8,24.3,547.0,777.83,594.45
2018,10,31,12,45,656.0,149.0,2.75,24.5,538.0,790.6,603.3
2018,10,31,13,0,668.0,140.0,2.7,24.7,529.0,800.48,609.87
2018,10,31,13,15,683.5,129.5,2.7,24.8,515.0,808.76,616.02
2018,10,31,13,30,699.0,119.0,2.7,24.9,501.0,813.78,620.05
2018,10,31,13,45,593.5,140.0,2.7,25.0,453.0,742.24,570.53
2018,10,31,14,0,488.0,161.0,2.7,25.1,405.0,661.73,513.35
2018,10,31,14,15,433.5,160.5,2.7,25.0,366.0,609.25,475.91
2018,10,31,14,30,379.0,160.0,2.7,24.9,327.0,556.22,437.14
2018,10,31,14,45,393.5,142.0,2.65,24.85,301.5,541.82,428.11
2018,10,31,15,0,408.0,124.0,2.6,24.8,276.0,524.75,416.62
2018,10,31,15,15,416.0,106.5,2.6,24.8,245.5,500.22,399.03
2018,10,31,15,30,424.0,89.0,2.6,24.8,215.0,473.19,378.86
2018,10,31,15,45,399.0,77.0,2.25,24.1,179.5,426.49,342.11
2018,10,31,16,0,374.0,65.0,1.9,23.4,144.0,380.24,304.29
2018,10,31,16,15,314.0,53.0,1.85,22.5,108.0,311.3,247.46
2018,10,31,16,30,254.0,41.0,1.8,21.6,72.0,247.17,191.17
2018,10,31,16,45,187.5,28.0,1.7,20.75,45.5,176.97,101.87
2018,10,31,17,0,121.0,15.0,1.6,19.9,19.0,79.07,0.0
2018,10,31,17,15,60.5,7.5,1.6,19.55,9.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,6,15,31.0,3.5,1.4,15.25,2.5,0.0,0.0
2018,11,1,6,30,62.0,7.0,1.4,15.5,5.0,0.0,0.0
2018,11,1,6,45,118.0,16.5,1.4,15.7,21.5,15.01,0.0
2018,11,1,7,0,174.0,26.0,1.4,15.9,38.0,20.48,5.88
2018,11,1,7,15,214.5,40.5,1.55,16.45,67.0,31.4,20.84
2018,11,1,7,30,255.0,55.0,1.7,17.0,96.0,41.94,30.82
2018,11,1,7,45,304.5,68.0,1.8,17.55,132.5,57.49,38.83
2018,11,1,8,0,354.0,81.0,1.9,18.1,169.0,95.14,60.6
2018,11,1,8,15,390.5,92.0,1.95,18.55,206.5,135.42,90.35
2018,11,1,8,30,427.0,103.0,2.0,19.0,244.0,180.04,126.79
2018,11,1,8,45,443.5,115.5,2.0,19.5,279.0,224.85,165.39
2018,11,1,9,0,460.0,128.0,2.0,20.0,314.0,271.31,205.3
2018,11,1,9,15,490.0,134.5,2.05,20.6,349.0,318.89,245.26
2018,11,1,9,30,520.0,141.0,2.1,21.2,384.0,369.04,286.47
2018,11,1,9,45,519.5,152.0,2.1,21.75,408.5,410.84,320.36
2018,11,1,10,0,519.0,163.0,2.1,22.3,433.0,451.66,352.43
2018,11,1,10,15,556.5,160.5,2.1,22.85,462.0,500.42,389.86
2018,11,1,10,30,594.0,158.0,2.1,23.4,491.0,555.92,431.25
2018,11,1,10,45,713.0,124.5,2.15,23.95,536.5,631.91,488.16
2018,11,1,11,0,832.0,91.0,2.2,24.5,582.0,710.74,545.24
2018,11,1,11,15,808.0,101.0,2.2,24.95,584.0,736.38,561.26
2018,11,1,11,30,784.0,111.0,2.2,25.4,586.0,757.6,574.58
2018,11,1,11,45,702.5,139.5,2.2,25.8,566.5,752.02,569.49
2018,11,1,12,0,621.0,168.0,2.2,26.2,547.0,735.51,556.81
2018,11,1,12,15,585.5,178.5,2.15,26.5,533.0,732.76,553.8
2018,11,1,12,30,550.0,189.0,2.1,26.8,519.0,720.66,544.33
2018,11,1,12,45,682.0,143.0,2.05,27.1,543.0,805.75,603.43
2018,11,1,13,0,814.0,97.0,2.0,27.4,567.0,875.61,649.01
2018,11,1,13,15,834.0,87.0,2.0,27.55,553.5,888.28,657.1
2018,11,1,13,30,854.0,77.0,2.0,27.7,540.0,888.08,657.35
2018,11,1,13,45,810.0,81.5,1.95,27.85,503.0,862.35,640.38
2018,11,1,14,0,766.0,86.0,1.9,28.0,466.0,824.46,615.47
2018,11,1,14,15,766.0,78.5,1.85,27.95,436.0,808.35,605.79
2018,11,1,14,30,766.0,71.0,1.8,27.9,406.0,788.84,593.56
2018,11,1,14,45,655.0,84.5,1.8,27.8,352.5,702.58,535.42
2018,11,1,15,0,544.0,98.0,1.8,27.7,299.0,612.53,473.26
2018,11,1,15,15,585.5,80.5,1.8,27.7,272.5,611.41,473.72
2018,11,1,15,30,627.0,63.0,1.8,27.7,246.0,604.63,468.81
2018,11,1,15,45,525.0,62.0,1.7,26.5,197.5,506.9,397.77
2018,11,1,16,0,423.0,61.0,1.6,25.3,149.0,413.23,326.19
2018,11,1,16,15,362.5,50.0,1.65,24.4,111.5,342.0,268.78
2018,11,1,16,30,302.0,39.0,1.7,23.5,74.0,274.73,209.89
2018,11,1,16,45,216.0,27.5,1.75,22.55,46.5,191.42,99.27
2018,11,1,17,0,130.0,16.0,1.8,21.6,19.0,84.63,0.0
2018,11,1,17,15,65.0,8.0,1.8,21.15,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.75,18.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,2,6,15,23.0,3.5,1.0,14.8,2.5,0.0,0.0
2018,11,2,6,30,46.0,7.0,1.0,14.9,5.0,0.0,0.0
2018,11,2,6,45,169.5,17.0,0.95,15.05,25.5,15.46,0.0
2018,11,2,7,0,293.0,27.0,0.9,15.2,46.0,23.01,5.54
2018,11,2,7,15,408.0,34.0,0.95,15.6,85.0,27.68,17.68
2018,11,2,7,30,523.0,41.0,1.0,16.0,124.0,32.48,22.71
2018,11,2,7,45,592.5,46.0,1.05,16.45,169.0,48.81,28.55
2018,11,2,8,0,662.0,51.0,1.1,16.9,214.0,98.48,51.93
2018,11,2,8,15,705.5,54.5,1.05,17.4,258.5,151.41,89.92
2018,11,2,8,30,749.0,58.0,1.0,17.9,303.0,209.15,137.64
2018,11,2,8,45,778.5,60.5,0.95,18.45,344.5,266.7,187.87
2018,11,2,9,0,808.0,63.0,0.9,19.0,386.0,326.69,239.98
2018,11,2,9,15,827.5,65.0,0.95,19.7,422.5,384.5,289.58
2018,11,2,9,30,847.0,67.0,1.0,20.4,459.0,442.7,337.89
2018,11,2,9,45,860.0,69.0,1.0,21.1,490.0,497.71,381.88
2018,11,2,10,0,873.0,71.0,1.0,21.8,521.0,552.08,423.66
2018,11,2,10,15,882.5,72.5,1.05,22.35,545.5,602.95,462.03
2018,11,2,10,30,892.0,74.0,1.1,22.9,570.0,652.31,498.13
2018,11,2,10,45,897.0,75.0,1.2,23.4,587.0,696.33,530.05
2018,11,2,11,0,902.0,76.0,1.3,23.9,604.0,737.98,558.08
2018,11,2,11,15,905.0,76.5,1.4,24.2,614.0,775.01,582.94
2018,11,2,11,30,908.0,77.0,1.5,24.5,624.0,809.15,605.78
2018,11,2,11,45,909.0,77.5,1.6,24.85,626.5,838.61,625.33
2018,11,2,12,0,910.0,78.0,1.7,25.2,629.0,864.79,642.72
2018,11,2,12,15,899.0,80.0,1.8,25.25,620.0,879.0,653.01
2018,11,2,12,30,888.0,82.0,1.9,25.3,611.0,889.34,660.96
2018,11,2,12,45,852.5,89.0,2.0,25.4,587.5,888.52,661.53
2018,11,2,13,0,817.0,96.0,2.1,25.5,564.0,875.32,654.02
2018,11,2,13,15,806.0,95.5,2.1,25.4,543.5,871.36,652.49
2018,11,2,13,30,795.0,95.0,2.1,25.3,523.0,863.89,648.63
2018,11,2,13,45,827.5,83.0,2.1,25.2,508.0,878.4,659.81
2018,11,2,14,0,860.0,71.0,2.1,25.1,493.0,879.44,661.8
2018,11,2,14,15,798.5,79.0,2.05,25.05,449.5,836.35,633.38
2018,11,2,14,30,737.0,87.0,2.0,25.0,406.0,787.16,600.81
2018,11,2,14,45,674.5,87.0,2.0,24.9,358.5,721.3,556.41
2018,11,2,15,0,612.0,87.0,2.0,24.8,311.0,655.04,510.64
2018,11,2,15,15,665.0,71.0,2.0,24.8,286.5,662.44,517.08
2018,11,2,15,30,718.0,55.0,2.0,24.8,262.0,658.83,514.29
2018,11,2,15,45,616.5,54.0,1.85,24.05,210.0,563.75,444.11
2018,11,2,16,0,515.0,53.0,1.7,23.3,158.0,468.65,371.47
2018,11,2,16,15,398.0,47.0,1.8,22.4,115.5,361.98,286.16
2018,11,2,16,30,281.0,41.0,1.9,21.5,73.0,264.69,202.62
2018,11,2,16,45,181.5,27.0,1.95,20.65,44.0,169.01,76.18
2018,11,2,17,0,82.0,13.0,2.0,19.8,15.0,55.9,0.0
2018,11,2,17,15,41.0,6.5,2.15,19.35,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,6,15,33.0,3.5,1.75,14.4,2.5,0.0,0.0
2018,11,3,6,30,66.0,7.0,1.7,14.6,5.0,0.0,0.0
2018,11,3,6,45,212.5,15.5,1.65,14.85,26.0,14.1,0.0
2018,11,3,7,0,359.0,24.0,1.6,15.1,47.0,20.28,2.15
2018,11,3,7,15,474.0,30.5,1.75,15.9,87.5,27.03,16.93
2018,11,3,7,30,589.0,37.0,1.9,16.7,128.0,31.97,22.12
2018,11,3,7,45,652.5,41.0,2.05,17.45,173.0,44.73,24.75
2018,11,3,8,0,716.0,45.0,2.2,18.2,218.0,96.61,48.24
2018,11,3,8,15,755.5,48.0,2.3,18.75,262.5,151.67,87.71
2018,11,3,8,30,795.0,51.0,2.4,19.3,307.0,212.84,138.69
2018,11,3,8,45,822.0,53.0,2.5,19.9,349.0,271.33,190.53
2018,11,3,9,0,849.0,55.0,2.6,20.5,391.0,331.8,244.24
2018,11,3,9,15,867.5,57.0,2.65,21.1,428.0,390.73,295.94
2018,11,3,9,30,886.0,59.0,2.7,21.7,465.0,450.11,346.47
2018,11,3,9,45,898.5,60.5,2.7,22.3,496.5,506.19,392.74
2018,11,3,10,0,911.0,62.0,2.7,22.9,528.0,561.48,436.75
2018,11,3,10,15,920.0,63.5,2.75,23.4,553.0,613.67,477.3
2018,11,3,10,30,929.0,65.0,2.8,23.9,578.0,664.21,515.41
2018,11,3,10,45,895.0,76.5,2.8,24.45,583.0,694.91,537.4
2018,11,3,11,0,861.0,88.0,2.8,25.0,588.0,724.93,557.35
2018,11,3,11,15,823.5,100.5,2.8,25.35,585.5,744.29,569.67
2018,11,3,11,30,786.0,113.0,2.8,25.7,583.0,758.16,578.23
2018,11,3,11,45,796.0,111.5,2.75,26.05,588.5,790.27,599.32
2018,11,3,12,0,806.0,110.0,2.7,26.4,594.0,819.87,618.36
2018,11,3,12,15,729.5,130.0,2.7,26.6,565.0,801.31,604.99
2018,11,3,12,30,653.0,150.0,2.7,26.8,536.0,772.78,585.19
2018,11,3,12,45,564.0,172.0,2.65,27.0,500.0,722.33,549.54
2018,11,3,13,0,475.0,194.0,2.6,27.2,464.0,675.95,515.14
2018,11,3,13,15,498.5,177.0,2.55,27.2,451.5,683.32,521.99
2018,11,3,13,30,522.0,160.0,2.5,27.2,439.0,688.05,526.69
2018,11,3,13,45,590.0,137.5,2.45,27.25,437.0,732.19,558.54
2018,11,3,14,0,658.0,115.0,2.4,27.3,435.0,765.01,581.74
2018,11,3,14,15,545.5,129.5,2.4,27.1,382.5,668.32,514.7
2018,11,3,14,30,433.0,144.0,2.4,26.9,330.0,582.11,452.95
2018,11,3,14,45,403.5,132.5,2.35,26.7,293.0,536.58,420.69
2018,11,3,15,0,374.0,121.0,2.3,26.5,256.0,490.49,387.02
2018,11,3,15,15,317.0,110.5,2.3,26.5,215.0,423.29,335.84
2018,11,3,15,30,260.0,100.0,2.3,26.5,174.0,341.67,272.56
2018,11,3,15,45,262.5,84.0,2.1,24.95,147.5,316.76,254.08
2018,11,3,16,0,265.0,68.0,1.9,23.4,121.0,306.11,244.9
2018,11,3,16,15,232.0,53.0,1.9,22.4,90.5,256.08,202.66
2018,11,3,16,30,199.0,38.0,1.9,21.4,60.0,208.48,158.4
2018,11,3,16,45,159.0,26.0,1.85,20.35,38.0,152.92,55.19
2018,11,3,17,0,119.0,14.0,1.8,19.3,16.0,76.52,0.0
2018,11,3,17,15,59.5,7.0,1.8,18.9,8.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,4,6,45,60.5,11.5,1.9,12.35,15.0,10.46,0.0
2018,11,4,7,0,121.0,23.0,1.9,12.5,30.0,18.12,0.0
2018,11,4,7,15,200.5,36.5,1.9,13.05,61.0,28.39,18.12
2018,11,4,7,30,280.0,50.0,1.9,13.6,92.0,38.37,27.97
2018,11,4,7,45,311.0,64.0,1.9,14.15,125.5,53.59,36.63
2018,11,4,8,0,342.0,78.0,1.9,14.7,159.0,90.71,58.37
2018,11,4,8,15,390.5,87.5,1.8,15.2,198.0,130.44,87.35
2018,11,4,8,30,439.0,97.0,1.7,15.7,237.0,175.88,124.27
2018,11,4,8,45,471.5,106.0,1.65,16.2,274.5,222.22,164.09
2018,11,4,9,0,504.0,115.0,1.6,16.7,312.0,271.94,206.87
2018,11,4,9,15,503.5,128.0,1.55,17.35,341.0,316.07,245.06
2018,11,4,9,30,503.0,141.0,1.5,18.0,370.0,359.56,281.49
2018,11,4,9,45,543.5,141.0,1.5,18.65,403.5,409.66,321.87
2018,11,4,10,0,584.0,141.0,1.5,19.3,437.0,466.93,366.6
2018,11,4,10,15,713.5,116.0,1.5,19.7,495.0,549.72,430.25
2018,11,4,10,30,843.0,91.0,1.5,20.1,553.0,639.68,497.54
2018,11,4,10,45,891.0,82.5,1.55,20.55,584.5,697.03,539.47
2018,11,4,11,0,939.0,74.0,1.6,21.0,616.0,758.54,581.91
2018,11,4,11,15,859.5,96.5,1.7,21.25,599.0,765.17,585.85
2018,11,4,11,30,780.0,119.0,1.8,21.5,582.0,758.26,580.99
2018,11,4,11,45,818.0,109.5,1.9,21.8,596.5,804.24,613.06
2018,11,4,12,0,856.0,100.0,2.0,22.1,611.0,848.66,643.32
2018,11,4,12,15,879.0,92.5,2.15,22.15,613.0,880.5,666.0
2018,11,4,12,30,902.0,85.0,2.3,22.2,615.0,901.33,681.41
2018,11,4,12,45,837.0,96.0,2.45,22.25,579.0,879.42,667.91
2018,11,4,13,0,772.0,107.0,2.6,22.3,543.0,844.1,645.39
2018,11,4,13,15,795.5,98.0,2.7,22.3,533.0,861.23,659.08
2018,11,4,13,30,819.0,89.0,2.8,22.3,523.0,874.79,669.97
2018,11,4,13,45,830.0,83.0,2.9,22.25,503.0,876.99,673.28
2018,11,4,14,0,841.0,77.0,3.0,22.2,483.0,875.43,674.18
2018,11,4,14,15,737.0,89.5,3.05,22.05,427.0,796.34,620.23
2018,11,4,14,30,633.0,102.0,3.1,21.9,371.0,712.28,561.78
2018,11,4,14,45,645.0,90.5,3.15,21.75,342.5,697.75,553.28
2018,11,4,15,0,657.0,79.0,3.2,21.6,314.0,679.79,541.46
2018,11,4,15,15,610.5,74.0,3.2,21.6,270.5,619.78,497.09
2018,11,4,15,30,564.0,69.0,3.2,21.6,227.0,559.95,451.74
2018,11,4,15,45,514.0,62.5,3.2,20.65,187.0,496.32,403.22
2018,11,4,16,0,464.0,56.0,3.2,19.7,147.0,434.1,352.83
2018,11,4,16,15,374.5,46.5,3.2,18.95,107.0,344.07,277.02
2018,11,4,16,30,285.0,37.0,3.2,18.2,67.0,260.0,199.95
2018,11,4,16,45,178.0,24.0,3.2,17.45,39.5,159.38,41.02
2018,11,4,17,0,71.0,11.0,3.2,16.7,12.0,47.96,0.0
2018,11,4,17,15,35.5,5.5,3.25,16.35,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,5,6,45,127.0,11.5,2.2,12.95,18.5,10.46,0.0
2018,11,5,7,0,254.0,23.0,2.2,13.2,37.0,19.51,0.0
2018,11,5,7,15,396.0,30.0,2.25,13.65,76.5,24.4,14.54
2018,11,5,7,30,538.0,37.0,2.3,14.1,116.0,32.09,22.39
2018,11,5,7,45,607.5,40.5,2.35,14.6,159.5,42.24,24.4
2018,11,5,8,0,677.0,44.0,2.4,15.1,203.0,91.05,46.02
2018,11,5,8,15,720.0,47.0,2.4,15.65,246.5,143.95,83.93
2018,11,5,8,30,763.0,50.0,2.4,16.2,290.0,201.49,132.15
2018,11,5,8,45,793.0,52.0,2.4,16.75,331.5,260.46,184.69
2018,11,5,9,0,823.0,54.0,2.4,17.3,373.0,319.95,237.99
2018,11,5,9,15,840.5,56.5,2.4,18.0,409.0,377.33,288.84
2018,11,5,9,30,858.0,59.0,2.4,18.7,445.0,435.11,338.44
2018,11,5,9,45,867.0,62.5,2.4,19.35,475.5,489.94,384.15
2018,11,5,10,0,876.0,66.0,2.4,20.0,506.0,543.77,427.4
2018,11,5,10,15,886.5,67.0,2.4,20.45,531.0,594.52,467.23
2018,11,5,10,30,897.0,68.0,2.4,20.9,556.0,643.84,504.75
2018,11,5,10,45,903.5,68.5,2.35,21.35,573.0,688.24,537.36
2018,11,5,11,0,910.0,69.0,2.3,21.8,590.0,730.37,565.8
2018,11,5,11,15,913.5,69.5,2.25,22.1,600.0,767.79,590.55
2018,11,5,11,30,917.0,70.0,2.2,22.4,610.0,802.35,613.04
2018,11,5,11,45,918.5,70.5,2.2,22.65,613.0,832.27,632.67
2018,11,5,12,0,920.0,71.0,2.2,22.9,616.0,858.91,650.04
2018,11,5,12,15,918.5,70.5,2.2,23.05,610.0,878.38,662.81
2018,11,5,12,30,917.0,70.0,2.2,23.2,604.0,894.22,673.27
2018,11,5,12,45,913.5,69.5,2.25,23.3,591.5,904.6,680.81
2018,11,5,13,0,910.0,69.0,2.3,23.4,579.0,911.24,686.02
2018,11,5,13,15,902.5,68.5,2.35,23.4,558.5,910.53,686.72
2018,11,5,13,30,895.0,68.0,2.4,23.4,538.0,906.1,685.11
2018,11,5,13,45,883.5,66.5,2.4,23.4,510.5,893.1,677.38
2018,11,5,14,0,872.0,65.0,2.4,23.4,483.0,876.61,667.39
2018,11,5,14,15,855.5,64.0,2.45,23.25,449.5,853.05,653.32
2018,11,5,14,30,839.0,63.0,2.5,23.1,416.0,826.55,637.06
2018,11,5,14,45,814.5,61.0,2.5,22.95,377.0,797.56,618.39
2018,11,5,15,0,790.0,59.0,2.5,22.8,338.0,757.67,591.47
2018,11,5,15,15,754.5,56.0,2.5,22.8,295.0,705.66,554.67
2018,11,5,15,30,719.0,53.0,2.5,22.8,252.0,652.71,515.94
2018,11,5,15,45,663.5,49.0,2.4,21.8,207.0,583.06,464.37
2018,11,5,16,0,608.0,45.0,2.3,20.8,162.0,514.52,411.02
2018,11,5,16,15,513.5,39.0,2.3,19.85,119.0,427.45,339.54
2018,11,5,16,30,419.0,33.0,2.3,18.9,76.0,339.72,257.27
2018,11,5,16,45,257.5,22.0,2.35,17.95,44.0,200.43,24.84
2018,11,5,17,0,96.0,11.0,2.4,17.0,12.0,61.2,0.0
2018,11,5,17,15,48.0,5.5,2.4,16.55,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,6,6,45,131.0,11.5,1.75,11.55,18.5,10.46,0.0
2018,11,6,7,0,262.0,23.0,1.7,11.7,37.0,19.69,0.0
2018,11,6,7,15,411.0,30.5,1.75,12.4,77.5,25.03,14.92
2018,11,6,7,30,560.0,38.0,1.8,13.1,118.0,33.28,23.47
2018,11,6,7,45,630.5,42.5,1.85,13.8,163.5,43.76,26.09
2018,11,6,8,0,701.0,47.0,1.9,14.5,209.0,94.83,48.6
2018,11,6,8,15,744.5,50.5,2.0,15.05,254.0,149.66,87.74
2018,11,6,8,30,788.0,54.0,2.1,15.6,299.0,209.22,137.55
2018,11,6,8,45,815.0,56.5,2.2,16.2,340.5,267.95,190.08
2018,11,6,9,0,842.0,59.0,2.3,16.8,382.0,329.6,245.33
2018,11,6,9,15,860.5,61.5,2.25,17.3,419.0,388.47,297.52
2018,11,6,9,30,879.0,64.0,2.2,17.8,456.0,447.79,348.47
2018,11,6,9,45,891.5,65.5,2.15,18.35,487.0,503.34,394.73
2018,11,6,10,0,904.0,67.0,2.1,18.9,518.0,558.13,438.66
2018,11,6,10,15,914.0,68.0,2.05,19.4,543.0,609.88,478.8
2018,11,6,10,30,924.0,69.0,2.0,19.9,568.0,660.09,516.39
2018,11,6,10,45,930.5,70.0,2.0,20.4,586.0,706.15,550.07
2018,11,6,11,0,937.0,71.0,2.0,20.9,604.0,749.88,579.62
2018,11,6,11,15,940.5,71.5,2.0,21.35,614.0,788.28,604.75
2018,11,6,11,30,944.0,72.0,2.0,21.8,624.0,823.71,627.61
2018,11,6,11,45,945.5,71.5,2.0,22.25,626.0,853.24,646.27
2018,11,6,12,0,947.0,71.0,2.0,22.7,628.0,879.36,662.58
2018,11,6,12,15,943.5,71.5,2.05,22.95,622.0,898.91,675.51
2018,11,6,12,30,940.0,72.0,2.1,23.2,616.0,914.69,686.08
2018,11,6,12,45,932.0,72.5,2.1,23.5,601.5,922.7,690.95
2018,11,6,13,0,924.0,73.0,2.1,23.8,587.0,926.81,693.45
2018,11,6,13,15,916.5,72.0,2.1,23.9,566.0,925.63,693.14
2018,11,6,13,30,909.0,71.0,2.1,24.0,545.0,920.66,690.51
2018,11,6,13,45,897.5,69.5,2.05,24.1,517.0,907.74,682.17
2018,11,6,14,0,886.0,68.0,2.0,24.2,489.0,891.27,671.61
2018,11,6,14,15,869.0,66.0,2.0,24.1,454.5,865.9,656.06
2018,11,6,14,30,852.0,64.0,2.0,24.0,420.0,837.5,638.35
2018,11,6,14,45,829.0,61.0,1.95,23.95,380.0,808.23,619.18
2018,11,6,15,0,806.0,58.0,1.9,23.9,340.0,767.99,591.9
2018,11,6,15,15,770.0,55.0,1.9,23.9,296.5,715.29,555.33
2018,11,6,15,30,734.0,52.0,1.9,23.9,253.0,661.63,516.77
2018,11,6,15,45,679.5,47.5,1.7,22.5,207.5,591.8,465.93
2018,11,6,16,0,625.0,43.0,1.5,21.1,162.0,523.11,413.25
2018,11,6,16,15,533.0,37.5,1.6,20.15,119.0,429.75,338.6
2018,11,6,16,30,441.0,32.0,1.7,19.2,76.0,351.71,262.19
2018,11,6,16,45,273.0,21.5,1.8,18.3,44.0,206.94,0.0
2018,11,6,17,0,105.0,11.0,1.9,17.4,12.0,65.86,0.0
2018,11,6,17,15,52.5,5.5,2.0,16.95,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,6,45,123.0,11.0,0.7,12.95,17.0,10.01,0.0
2018,11,7,7,0,246.0,22.0,0.7,13.0,34.0,18.85,0.0
2018,11,7,7,15,390.0,29.0,0.7,13.5,72.5,23.74,13.54
2018,11,7,7,30,534.0,36.0,0.7,14.0,111.0,31.39,21.72
2018,11,7,7,45,605.0,41.5,0.75,14.55,155.5,41.79,25.11
2018,11,7,8,0,676.0,47.0,0.8,15.1,200.0,92.08,47.28
2018,11,7,8,15,721.0,50.5,0.95,15.65,244.5,145.46,84.87
2018,11,7,8,30,766.0,54.0,1.1,16.2,289.0,203.76,133.05
2018,11,7,8,45,795.5,56.0,1.2,16.8,330.0,261.23,183.82
2018,11,7,9,0,825.0,58.0,1.3,17.4,371.0,321.9,237.52
2018,11,7,9,15,844.0,59.5,1.4,17.95,407.0,378.86,287.74
2018,11,7,9,30,863.0,61.0,1.5,18.5,443.0,436.33,336.97
2018,11,7,9,45,876.5,63.0,1.6,19.05,474.0,491.9,383.23
2018,11,7,10,0,890.0,65.0,1.7,19.6,505.0,546.86,427.5
