Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,10,15,900.0,66.0,1.7,20.05,529.5,597.84,467.08
2018,11,7,10,30,910.0,67.0,1.7,20.5,554.0,647.3,504.26
2018,11,7,10,45,917.0,67.5,1.7,20.9,571.5,692.44,537.34
2018,11,7,11,0,924.0,68.0,1.7,21.3,589.0,735.33,566.42
2018,11,7,11,15,927.5,68.0,1.65,21.65,599.0,772.58,590.42
2018,11,7,11,30,931.0,68.0,1.6,22.0,609.0,806.91,612.14
2018,11,7,11,45,932.0,68.0,1.55,22.3,611.0,836.14,630.29
2018,11,7,12,0,933.0,68.0,1.5,22.6,613.0,862.02,646.09
2018,11,7,12,15,931.5,68.0,1.55,22.8,607.5,882.31,659.61
2018,11,7,12,30,930.0,68.0,1.6,23.0,602.0,898.94,670.87
2018,11,7,12,45,925.5,67.0,1.6,23.15,588.5,907.97,676.75
2018,11,7,13,0,921.0,66.0,1.6,23.3,575.0,913.17,680.32
2018,11,7,13,15,913.0,65.5,1.65,23.3,554.0,912.08,680.94
2018,11,7,13,30,905.0,65.0,1.7,23.3,533.0,907.23,679.26
2018,11,7,13,45,893.5,64.0,1.8,23.3,505.5,894.91,673.29
2018,11,7,14,0,882.0,63.0,1.9,23.3,478.0,879.09,664.98
2018,11,7,14,15,865.0,61.0,1.9,23.15,444.0,853.73,649.45
2018,11,7,14,30,848.0,59.0,1.9,23.0,410.0,825.36,631.76
2018,11,7,14,45,824.5,57.0,1.95,22.85,371.0,788.77,608.44
2018,11,7,15,0,801.0,55.0,2.0,22.7,332.0,758.12,588.73
2018,11,7,15,15,765.5,52.0,2.0,22.7,289.0,706.12,552.12
2018,11,7,15,30,730.0,49.0,2.0,22.7,246.0,653.21,513.63
2018,11,7,15,45,677.5,45.0,1.75,21.6,201.5,585.91,463.32
2018,11,7,16,0,625.0,41.0,1.5,20.5,157.0,519.67,411.29
2018,11,7,16,15,534.5,35.5,1.6,19.55,115.0,427.85,337.32
2018,11,7,16,30,444.0,30.0,1.7,18.6,73.0,350.9,259.11
2018,11,7,16,45,275.5,20.5,1.75,17.65,42.5,205.74,0.0
2018,11,7,17,0,107.0,11.0,1.8,16.7,12.0,66.8,0.0
2018,11,7,17,15,53.5,5.5,1.8,16.35,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,8,6,45,84.5,11.0,2.85,11.1,15.0,10.01,0.0
2018,11,8,7,0,169.0,22.0,2.9,11.2,30.0,17.52,0.0
2018,11,8,7,15,296.5,34.0,3.05,11.7,67.0,28.53,17.07
2018,11,8,7,30,424.0,46.0,3.2,12.2,104.0,37.79,27.33
2018,11,8,7,45,506.5,54.5,3.35,12.75,149.0,48.53,37.42
2018,11,8,8,0,589.0,63.0,3.5,13.3,194.0,96.54,54.86
2018,11,8,8,15,645.0,68.5,3.65,13.8,240.5,148.34,91.64
2018,11,8,8,30,701.0,74.0,3.8,14.3,287.0,206.58,139.82
2018,11,8,8,45,739.0,77.5,3.9,14.85,330.0,264.43,191.19
2018,11,8,9,0,777.0,81.0,4.0,15.4,373.0,327.13,247.17
2018,11,8,9,15,804.5,83.5,4.0,15.95,411.5,386.43,300.01
2018,11,8,9,30,832.0,86.0,4.0,16.5,450.0,447.35,352.87
2018,11,8,9,45,855.5,86.0,3.95,17.1,483.5,505.11,401.67
2018,11,8,10,0,879.0,86.0,3.9,17.7,517.0,563.26,449.22
2018,11,8,10,15,889.0,88.0,3.85,18.1,542.5,615.79,491.29
2018,11,8,10,30,899.0,90.0,3.8,18.5,568.0,666.87,530.98
2018,11,8,10,45,907.0,92.5,3.75,18.9,588.0,715.45,567.67
2018,11,8,11,0,915.0,95.0,3.7,19.3,608.0,761.93,601.56
2018,11,8,11,15,918.0,96.5,3.65,19.6,618.5,801.25,628.45
2018,11,8,11,30,921.0,98.0,3.6,19.9,629.0,837.65,653.03
2018,11,8,11,45,918.0,99.5,3.55,20.15,630.5,866.15,671.97
2018,11,8,12,0,915.0,101.0,3.5,20.4,632.0,891.1,688.39
2018,11,8,12,15,866.0,111.0,3.45,20.6,609.5,882.96,681.81
2018,11,8,12,30,817.0,121.0,3.4,20.8,587.0,874.63,675.51
2018,11,8,12,45,883.5,101.5,3.4,21.05,595.0,919.38,706.69
2018,11,8,13,0,950.0,82.0,3.4,21.3,603.0,957.09,732.4
2018,11,8,13,15,936.5,82.5,3.35,21.4,580.0,952.78,729.3
2018,11,8,13,30,923.0,83.0,3.3,21.5,557.0,953.5,730.18
2018,11,8,13,45,899.0,84.0,3.25,21.65,525.5,932.77,716.2
2018,11,8,14,0,875.0,85.0,3.2,21.8,494.0,908.43,699.92
2018,11,8,14,15,847.5,85.0,3.1,21.8,457.5,876.42,678.3
2018,11,8,14,30,820.0,85.0,3.0,21.8,421.0,841.38,654.41
2018,11,8,14,45,775.0,84.5,2.85,21.75,377.5,795.0,621.91
2018,11,8,15,0,730.0,84.0,2.7,21.7,334.0,741.24,583.52
2018,11,8,15,15,687.0,78.5,2.7,21.7,289.5,681.87,540.74
2018,11,8,15,30,644.0,73.0,2.7,21.7,245.0,622.04,496.09
2018,11,8,15,45,561.0,67.5,2.2,20.4,197.0,532.57,427.45
2018,11,8,16,0,478.0,62.0,1.7,19.1,149.0,445.56,357.19
2018,11,8,16,15,364.5,50.0,1.7,18.3,105.5,339.63,269.54
2018,11,8,16,30,251.0,38.0,1.7,17.5,62.0,242.9,177.56
2018,11,8,16,45,143.5,23.0,1.75,16.7,35.0,133.47,0.0
2018,11,8,17,0,36.0,8.0,1.8,15.9,8.0,26.35,0.0
2018,11,8,17,15,18.0,4.0,1.85,15.55,4.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,9,6,45,77.5,10.5,2.25,9.3,14.0,9.55,0.0
2018,11,9,7,0,155.0,21.0,2.2,9.5,28.0,19.1,0.0
2018,11,9,7,15,283.0,33.5,2.25,10.25,64.5,28.23,16.43
2018,11,9,7,30,411.0,46.0,2.3,11.0,101.0,37.97,27.56
2018,11,9,7,45,494.0,55.0,2.35,11.75,145.5,48.3,37.34
2018,11,9,8,0,577.0,64.0,2.4,12.5,190.0,95.84,55.05
2018,11,9,8,15,630.0,70.0,2.4,13.1,235.0,146.81,91.15
2018,11,9,8,30,683.0,76.0,2.4,13.7,280.0,203.89,138.2
2018,11,9,8,45,720.0,79.5,2.45,14.3,322.0,260.34,188.05
2018,11,9,9,0,757.0,83.0,2.5,14.9,364.0,320.21,241.26
2018,11,9,9,15,750.0,93.5,2.4,15.4,395.5,373.78,289.45
2018,11,9,9,30,743.0,104.0,2.3,15.9,427.0,425.45,334.41
2018,11,9,9,45,698.0,125.5,2.25,16.45,446.0,467.68,370.32
2018,11,9,10,0,653.0,147.0,2.2,17.0,465.0,503.73,399.67
2018,11,9,10,15,665.5,151.5,2.1,17.45,489.0,550.75,436.26
2018,11,9,10,30,678.0,156.0,2.0,17.9,513.0,597.17,471.14
2018,11,9,10,45,683.5,159.5,1.85,18.35,529.5,637.14,499.91
2018,11,9,11,0,689.0,163.0,1.7,18.8,546.0,675.44,526.51
2018,11,9,11,15,691.5,165.0,1.65,19.1,555.0,708.16,549.39
2018,11,9,11,30,694.0,167.0,1.6,19.4,564.0,738.6,570.23
2018,11,9,11,45,690.0,169.0,1.5,19.75,565.0,761.4,584.71
2018,11,9,12,0,686.0,171.0,1.4,20.1,566.0,781.3,596.92
2018,11,9,12,15,691.0,167.5,1.35,20.35,562.0,800.17,608.89
2018,11,9,12,30,696.0,164.0,1.3,20.6,558.0,816.25,618.77
2018,11,9,12,45,705.0,156.5,1.2,20.85,548.0,828.67,625.56
2018,11,9,13,0,714.0,149.0,1.1,21.1,538.0,838.03,630.32
2018,11,9,13,15,700.0,147.0,1.05,21.2,516.5,829.74,624.39
2018,11,9,13,30,686.0,145.0,1.0,21.3,495.0,818.18,616.57
2018,11,9,13,45,663.5,143.0,0.9,21.4,466.5,795.84,600.87
2018,11,9,14,0,641.0,141.0,0.8,21.5,438.0,770.53,583.28
2018,11,9,14,15,614.0,136.0,0.75,21.3,403.5,735.39,560.28
2018,11,9,14,30,587.0,131.0,0.7,21.1,369.0,694.3,532.96
2018,11,9,14,45,548.0,124.0,0.65,20.9,329.5,644.0,498.67
2018,11,9,15,0,509.0,117.0,0.6,20.7,290.0,593.11,463.0
2018,11,9,15,15,465.0,106.5,0.6,20.7,248.5,533.68,419.92
2018,11,9,15,30,421.0,96.0,0.6,20.7,207.0,474.99,375.89
2018,11,9,15,45,356.5,82.5,0.75,19.4,164.5,398.64,319.0
2018,11,9,16,0,292.0,69.0,0.9,18.1,122.0,325.74,261.49
2018,11,9,16,15,215.5,51.5,1.05,17.45,84.5,243.6,192.83
2018,11,9,16,30,139.0,34.0,1.2,16.8,47.0,153.66,109.58
2018,11,9,16,45,79.0,19.5,1.3,16.15,26.0,81.84,0.0
2018,11,9,17,0,19.0,5.0,1.4,15.5,5.0,14.59,0.0
2018,11,9,17,15,9.5,2.5,1.5,15.1,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,10,6,45,29.0,7.5,1.7,8.1,8.5,6.82,0.0
2018,11,10,7,0,58.0,15.0,1.8,8.0,17.0,13.64,0.0
2018,11,10,7,15,124.5,32.0,1.8,8.45,45.5,25.68,14.0
2018,11,10,7,30,191.0,49.0,1.8,8.9,74.0,38.71,28.37
2018,11,10,7,45,250.5,66.5,1.85,9.4,112.5,52.62,41.5
2018,11,10,8,0,310.0,84.0,1.9,9.9,151.0,90.76,61.21
2018,11,10,8,15,356.0,97.5,1.95,10.35,190.5,131.29,91.21
2018,11,10,8,30,402.0,111.0,2.0,10.8,230.0,177.33,129.03
2018,11,10,8,45,435.5,122.5,2.0,11.3,268.0,223.81,169.29
2018,11,10,9,0,469.0,134.0,2.0,11.8,306.0,273.86,212.89
2018,11,10,9,15,496.0,142.5,1.95,12.4,341.0,322.12,254.66
2018,11,10,9,30,523.0,151.0,1.9,13.0,376.0,372.63,297.36
2018,11,10,9,45,542.5,158.0,1.85,13.6,406.0,420.14,336.65
2018,11,10,10,0,562.0,165.0,1.8,14.2,436.0,468.55,375.5
2018,11,10,10,15,576.0,169.5,1.7,14.8,459.5,511.99,409.21
2018,11,10,10,30,590.0,174.0,1.6,15.4,483.0,555.22,441.69
2018,11,10,10,45,582.5,179.0,1.55,16.0,492.0,584.35,462.83
2018,11,10,11,0,575.0,184.0,1.5,16.6,501.0,611.13,481.71
2018,11,10,11,15,594.0,185.0,1.45,17.0,517.5,650.8,510.19
2018,11,10,11,30,613.0,186.0,1.4,17.4,534.0,689.68,537.38
2018,11,10,11,45,608.5,187.5,1.35,17.8,534.0,709.29,550.13
2018,11,10,12,0,604.0,189.0,1.3,18.2,534.0,726.36,561.07
2018,11,10,12,15,583.0,193.0,1.25,18.35,523.5,729.69,562.52
2018,11,10,12,30,562.0,197.0,1.2,18.5,513.0,729.89,561.9
2018,11,10,12,45,519.0,205.0,1.2,18.65,491.5,712.3,548.95
2018,11,10,13,0,476.0,213.0,1.2,18.8,470.0,691.45,533.84
2018,11,10,13,15,464.5,207.5,1.15,18.85,450.5,680.87,526.61
2018,11,10,13,30,453.0,202.0,1.1,18.9,431.0,668.0,517.67
2018,11,10,13,45,436.0,193.5,1.05,18.95,404.5,644.69,501.31
2018,11,10,14,0,419.0,185.0,1.0,19.0,378.0,619.43,483.56
2018,11,10,14,15,398.0,174.5,0.9,18.8,347.0,570.89,449.1
2018,11,10,14,30,377.0,164.0,0.8,18.6,316.0,537.31,424.96
2018,11,10,14,45,349.5,151.0,0.75,18.4,281.0,494.14,393.47
2018,11,10,15,0,322.0,138.0,0.7,18.2,246.0,450.78,361.2
2018,11,10,15,15,287.5,121.0,0.7,18.2,208.0,396.32,319.6
2018,11,10,15,30,253.0,104.0,0.7,18.2,170.0,342.6,277.39
2018,11,10,15,45,212.0,84.5,0.75,17.4,132.5,281.35,228.65
2018,11,10,16,0,171.0,65.0,0.8,16.6,95.0,221.65,179.33
2018,11,10,16,15,124.5,45.5,0.9,16.15,64.0,159.9,126.33
2018,11,10,16,30,78.0,26.0,1.0,15.7,33.0,99.28,68.11
2018,11,10,16,45,44.5,14.5,1.1,15.25,18.0,38.59,0.0
2018,11,10,17,0,11.0,3.0,1.2,14.8,3.0,8.53,0.0
2018,11,10,17,15,5.5,1.5,1.3,14.55,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,11,6,45,61.5,9.5,2.5,8.85,11.5,0.0,0.0
2018,11,11,7,0,123.0,19.0,2.5,9.0,23.0,17.28,0.0
2018,11,11,7,15,238.5,32.5,2.65,9.75,56.5,25.63,13.11
2018,11,11,7,30,354.0,46.0,2.8,10.5,90.0,38.29,27.68
2018,11,11,7,45,441.5,55.0,2.9,11.3,133.0,46.77,35.94
2018,11,11,8,0,529.0,64.0,3.0,12.1,176.0,91.0,53.16
2018,11,11,8,15,585.5,70.5,3.15,12.75,220.0,139.66,87.32
2018,11,11,8,30,642.0,77.0,3.3,13.4,264.0,194.91,132.62
2018,11,11,8,45,685.0,80.5,3.45,14.05,306.5,250.21,181.29
2018,11,11,9,0,728.0,84.0,3.6,14.7,349.0,309.68,234.21
2018,11,11,9,15,747.5,89.5,3.55,15.3,385.5,366.36,284.83
2018,11,11,9,30,767.0,95.0,3.5,15.9,422.0,423.97,334.89
2018,11,11,9,45,774.5,102.0,3.45,16.45,452.5,478.08,380.78
2018,11,11,10,0,782.0,109.0,3.4,17.0,483.0,531.38,424.46
2018,11,11,10,15,797.0,110.5,3.25,17.45,508.5,582.22,464.84
2018,11,11,10,30,812.0,112.0,3.1,17.9,534.0,632.3,503.32
2018,11,11,10,45,824.5,112.5,2.95,18.35,553.0,676.44,536.25
2018,11,11,11,0,837.0,113.0,2.8,18.8,572.0,720.81,568.31
2018,11,11,11,15,785.5,126.0,2.75,19.1,562.5,733.24,576.31
2018,11,11,11,30,734.0,139.0,2.7,19.4,553.0,736.9,577.9
2018,11,11,11,45,674.0,153.5,2.6,19.7,535.0,729.49,570.92
2018,11,11,12,0,614.0,168.0,2.5,20.0,517.0,715.96,559.47
2018,11,11,12,15,661.0,153.5,2.5,20.15,526.0,756.93,589.75
2018,11,11,12,30,708.0,139.0,2.5,20.3,535.0,796.19,617.27
2018,11,11,12,45,768.5,122.5,2.5,20.45,543.0,842.57,649.64
2018,11,11,13,0,829.0,106.0,2.5,20.6,551.0,881.11,676.27
2018,11,11,13,15,804.5,103.0,2.45,20.65,521.5,862.57,663.26
2018,11,11,13,30,780.0,100.0,2.4,20.7,492.0,840.39,648.31
2018,11,11,13,45,790.5,98.5,2.35,20.75,477.5,847.73,654.12
2018,11,11,14,0,801.0,97.0,2.3,20.8,463.0,857.78,661.63
2018,11,11,14,15,780.0,94.0,2.2,20.7,428.5,829.13,642.05
2018,11,11,14,30,759.0,91.0,2.1,20.6,394.0,797.72,620.7
2018,11,11,14,45,730.0,86.5,2.0,20.5,354.5,755.19,591.09
2018,11,11,15,0,701.0,82.0,1.9,20.4,315.0,710.8,559.61
2018,11,11,15,15,658.0,76.0,1.9,20.4,271.5,651.96,517.08
2018,11,11,15,30,615.0,70.0,1.9,20.4,228.0,592.8,472.83
2018,11,11,15,45,550.5,63.0,1.55,18.95,184.0,516.85,414.58
2018,11,11,16,0,486.0,56.0,1.2,17.5,140.0,442.74,354.36
2018,11,11,16,15,385.5,45.0,1.25,17.0,99.0,343.92,271.51
2018,11,11,16,30,285.0,34.0,1.3,16.5,58.0,250.76,173.13
2018,11,11,16,45,168.5,20.5,1.35,15.95,32.5,114.59,0.0
2018,11,11,17,0,52.0,7.0,1.4,15.4,7.0,6.37,0.0
2018,11,11,17,15,26.0,3.5,1.45,15.15,3.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,11,12,6,45,63.5,9.0,3.05,7.95,11.0,0.0,0.0
2018,11,12,7,0,127.0,18.0,3.0,8.1,22.0,16.37,0.0
2018,11,12,7,15,241.5,31.0,3.1,8.8,54.5,24.48,11.44
2018,11,12,7,30,356.0,44.0,3.2,9.5,87.0,36.57,26.18
2018,11,12,7,45,434.5,54.0,3.25,10.25,129.0,45.28,34.72
2018,11,12,8,0,513.0,64.0,3.3,11.0,171.0,89.2,52.63
2018,11,12,8,15,565.5,71.5,3.3,11.65,214.0,137.13,86.45
2018,11,12,8,30,618.0,79.0,3.3,12.3,257.0,191.19,130.96
2018,11,12,8,45,652.5,85.5,3.3,12.95,298.0,245.65,179.18
2018,11,12,9,0,687.0,92.0,3.3,13.6,339.0,303.45,230.77
2018,11,12,9,15,703.0,98.0,3.2,14.2,373.5,357.08,278.8
2018,11,12,9,30,719.0,104.0,3.1,14.8,408.0,411.34,326.05
2018,11,12,9,45,716.5,114.0,3.0,15.45,435.5,461.23,368.33
2018,11,12,10,0,714.0,124.0,2.9,16.1,463.0,509.45,407.67
2018,11,12,10,15,728.5,126.5,2.8,16.65,487.5,558.02,446.14
2018,11,12,10,30,743.0,129.0,2.7,17.2,512.0,605.98,482.91
2018,11,12,10,45,753.0,131.0,2.55,17.7,530.0,649.61,515.2
2018,11,12,11,0,763.0,133.0,2.4,18.2,548.0,691.73,545.37
2018,11,12,11,15,769.0,133.5,2.3,18.65,558.0,727.58,570.54
2018,11,12,11,30,775.0,134.0,2.2,19.1,568.0,761.16,593.24
2018,11,12,11,45,778.0,133.0,2.1,19.55,570.5,788.24,610.22
2018,11,12,12,0,781.0,132.0,2.0,20.0,573.0,812.51,625.09
2018,11,12,12,15,769.5,134.5,1.9,20.25,565.5,825.63,632.6
2018,11,12,12,30,758.0,137.0,1.8,20.5,558.0,835.22,637.8
2018,11,12,12,45,734.0,141.5,1.7,20.8,541.0,832.65,634.6
2018,11,12,13,0,710.0,146.0,1.6,21.1,524.0,826.29,629.05
2018,11,12,13,15,700.0,142.5,1.5,21.25,503.5,819.98,624.04
2018,11,12,13,30,690.0,139.0,1.4,21.4,483.0,810.45,616.91
2018,11,12,13,45,675.5,135.0,1.3,21.5,456.5,793.25,604.73
2018,11,12,14,0,661.0,131.0,1.2,21.6,430.0,773.06,590.6
2018,11,12,14,15,638.5,125.0,1.1,21.45,396.5,740.91,568.7
2018,11,12,14,30,616.0,119.0,1.0,21.3,363.0,706.37,545.01
2018,11,12,14,45,585.0,112.5,0.85,21.15,325.5,662.01,513.44
2018,11,12,15,0,554.0,106.0,0.7,21.0,288.0,613.26,478.2
2018,11,12,15,15,509.5,96.5,0.7,21.0,246.5,553.82,435.59
2018,11,12,15,30,465.0,87.0,0.7,21.0,205.0,495.03,391.38
2018,11,12,15,45,403.5,75.5,0.75,19.9,163.5,422.43,336.46
2018,11,12,16,0,342.0,64.0,0.8,18.8,122.0,353.05,281.18
2018,11,12,16,15,258.0,48.5,0.8,18.4,84.5,267.37,208.9
2018,11,12,16,30,174.0,33.0,0.8,18.0,47.0,186.13,123.02
2018,11,12,16,45,100.0,19.0,0.8,17.55,26.0,74.1,0.0
2018,11,12,17,0,26.0,5.0,0.8,17.1,5.0,4.55,0.0
2018,11,12,17,15,13.0,2.5,0.8,16.85,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,13,6,45,8.0,5.0,2.2,9.4,5.0,0.0,0.0
2018,11,13,7,0,16.0,10.0,2.2,9.4,10.0,9.1,0.0
2018,11,13,7,15,8.0,23.0,2.3,9.75,23.0,19.9,7.29
2018,11,13,7,30,0.0,36.0,2.4,10.1,36.0,31.03,21.21
2018,11,13,7,45,0.5,52.5,2.45,10.5,52.5,44.66,34.09
2018,11,13,8,0,1.0,69.0,2.5,10.9,69.0,59.18,45.22
2018,11,13,8,15,5.5,82.5,2.5,11.35,84.0,72.1,56.3
2018,11,13,8,30,10.0,96.0,2.5,11.8,99.0,85.62,67.72
2018,11,13,8,45,16.0,112.0,2.5,12.3,117.5,102.29,81.64
2018,11,13,9,0,22.0,128.0,2.5,12.8,136.0,119.83,96.21
2018,11,13,9,15,32.5,147.0,2.5,13.35,160.0,145.17,117.1
2018,11,13,9,30,43.0,166.0,2.5,13.9,184.0,170.36,137.71
2018,11,13,9,45,38.0,173.0,2.5,14.5,190.0,178.29,143.95
2018,11,13,10,0,33.0,180.0,2.5,15.1,196.0,185.65,149.6
2018,11,13,10,15,34.5,187.5,2.5,15.45,204.5,196.71,158.36
2018,11,13,10,30,36.0,195.0,2.5,15.8,213.0,207.95,167.21
2018,11,13,10,45,29.5,199.5,2.45,16.15,214.5,211.08,169.26
2018,11,13,11,0,23.0,204.0,2.4,16.5,216.0,204.53,163.49
2018,11,13,11,15,66.5,219.5,2.3,16.65,256.0,264.05,212.13
2018,11,13,11,30,110.0,235.0,2.2,16.8,296.0,330.19,265.02
2018,11,13,11,45,74.0,227.5,2.1,16.95,268.5,286.15,229.06
2018,11,13,12,0,38.0,220.0,2.0,17.1,241.0,252.13,201.06
2018,11,13,12,15,38.0,219.5,1.9,17.1,240.5,254.28,202.9
2018,11,13,12,30,38.0,219.0,1.8,17.1,240.0,256.45,204.66
2018,11,13,12,45,101.0,221.0,1.7,17.1,275.0,316.42,254.2
2018,11,13,13,0,164.0,223.0,1.6,17.1,310.0,394.0,316.08
2018,11,13,13,15,275.5,204.0,1.5,17.1,343.5,490.64,392.51
2018,11,13,13,30,387.0,185.0,1.4,17.1,377.0,569.88,454.01
2018,11,13,13,45,409.5,169.5,1.3,17.05,362.5,590.85,469.31
2018,11,13,14,0,432.0,154.0,1.2,17.0,348.0,591.95,470.83
2018,11,13,14,15,403.5,146.0,1.15,16.7,316.5,555.34,444.23
2018,11,13,14,30,375.0,138.0,1.1,16.4,285.0,517.64,416.71
2018,11,13,14,45,364.5,125.5,1.05,16.1,256.5,488.68,395.78
2018,11,13,15,0,354.0,113.0,1.0,15.8,228.0,458.52,373.31
2018,11,13,15,15,326.5,100.0,1.0,15.8,195.0,413.29,338.03
2018,11,13,15,30,299.0,87.0,1.0,15.8,162.0,368.28,301.9
2018,11,13,15,45,261.0,73.0,1.1,15.1,129.0,314.9,258.64
2018,11,13,16,0,223.0,59.0,1.2,14.4,96.0,263.35,214.98
2018,11,13,16,15,163.5,44.5,1.2,14.15,67.0,185.35,147.26
2018,11,13,16,30,104.0,30.0,1.2,13.9,38.0,124.01,79.56
2018,11,13,16,45,54.0,17.0,1.25,13.65,21.0,46.09,0.0
2018,11,13,17,0,4.0,4.0,1.3,13.4,4.0,0.0,0.0
2018,11,13,17,15,2.0,2.0,1.35,13.25,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,14,6,45,32.0,6.5,2.1,7.05,7.5,0.0,0.0
2018,11,14,7,0,64.0,13.0,2.1,7.1,15.0,11.82,0.0
2018,11,14,7,15,141.0,29.0,2.15,7.75,42.5,22.83,7.98
2018,11,14,7,30,218.0,45.0,2.2,8.4,70.0,34.98,24.65
2018,11,14,7,45,283.0,60.0,2.2,9.05,107.5,46.08,35.5
2018,11,14,8,0,348.0,75.0,2.2,9.7,145.0,84.02,54.59
2018,11,14,8,15,395.5,87.5,2.2,10.25,184.5,125.66,84.69
2018,11,14,8,30,443.0,100.0,2.2,10.8,224.0,172.91,123.34
2018,11,14,8,45,475.5,110.5,2.25,11.4,262.0,220.14,164.52
2018,11,14,9,0,508.0,121.0,2.3,12.0,300.0,270.73,209.02
2018,11,14,9,15,536.5,129.0,2.25,12.65,335.5,320.69,252.64
2018,11,14,9,30,565.0,137.0,2.2,13.3,371.0,372.99,297.25
2018,11,14,9,45,585.5,142.0,2.15,13.95,400.5,420.71,337.18
2018,11,14,10,0,606.0,147.0,2.1,14.6,430.0,469.27,376.61
2018,11,14,10,15,622.5,151.0,2.05,15.25,454.5,519.07,415.71
2018,11,14,10,30,639.0,155.0,2.0,15.9,479.0,565.2,450.91
2018,11,14,10,45,652.0,156.0,2.0,16.6,496.5,605.75,481.19
2018,11,14,11,0,665.0,157.0,2.0,17.3,514.0,645.27,509.98
2018,11,14,11,15,670.0,158.0,1.95,17.75,523.0,677.72,533.09
2018,11,14,11,30,675.0,159.0,1.9,18.2,532.0,708.13,554.3
2018,11,14,11,45,678.5,157.5,1.85,18.65,534.0,732.58,570.92
2018,11,14,12,0,682.0,156.0,1.8,19.1,536.0,754.54,585.57
2018,11,14,12,15,668.0,158.5,1.75,19.35,527.5,763.49,590.82
2018,11,14,12,30,654.0,161.0,1.7,19.6,519.0,769.11,593.93
2018,11,14,12,45,624.0,166.5,1.6,19.9,501.5,760.63,586.72
2018,11,14,13,0,594.0,172.0,1.5,20.2,484.0,744.38,574.07
2018,11,14,13,15,581.5,168.0,1.45,20.25,464.0,735.03,567.77
2018,11,14,13,30,569.0,164.0,1.4,20.3,444.0,723.04,559.55
2018,11,14,13,45,550.0,159.0,1.3,20.4,417.5,701.64,544.07
2018,11,14,14,0,531.0,154.0,1.2,20.5,391.0,677.99,527.02
2018,11,14,14,15,507.5,147.0,1.15,20.25,359.5,646.03,505.05
2018,11,14,14,30,484.0,140.0,1.1,20.0,328.0,612.47,481.64
2018,11,14,14,45,453.0,130.5,1.0,19.75,292.5,568.28,449.53
2018,11,14,15,0,422.0,121.0,0.9,19.5,257.0,523.47,416.31
2018,11,14,15,15,381.5,108.0,0.9,19.5,218.0,466.58,373.37
2018,11,14,15,30,341.0,95.0,0.9,19.5,179.0,410.44,329.63
2018,11,14,15,45,288.0,78.5,1.0,18.35,140.0,341.93,276.17
2018,11,14,16,0,235.0,62.0,1.1,17.2,101.0,276.02,222.26
2018,11,14,16,15,171.0,44.5,1.2,16.65,68.0,190.84,149.79
2018,11,14,16,30,107.0,27.0,1.3,16.1,35.0,118.94,72.54
2018,11,14,16,45,60.5,15.0,1.4,15.6,19.0,47.89,0.0
2018,11,14,17,0,14.0,3.0,1.5,15.1,3.0,0.0,0.0
2018,11,14,17,15,7.0,1.5,1.55,14.8,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,11,15,6,45,18.0,5.0,2.15,7.55,5.5,0.0,0.0
2018,11,15,7,0,36.0,10.0,2.2,7.5,11.0,9.1,0.0
2018,11,15,7,15,90.0,25.5,2.25,8.05,34.0,20.61,5.12
2018,11,15,7,30,144.0,41.0,2.3,8.6,57.0,32.63,22.44
2018,11,15,7,45,200.5,59.5,2.3,9.15,93.0,46.51,35.8
2018,11,15,8,0,257.0,78.0,2.3,9.7,129.0,80.32,54.67
2018,11,15,8,15,301.5,93.5,2.35,10.25,167.0,117.79,82.22
2018,11,15,8,30,346.0,109.0,2.4,10.8,205.0,162.1,118.37
2018,11,15,8,45,379.5,121.5,2.45,11.3,241.5,205.73,155.98
2018,11,15,9,0,413.0,134.0,2.5,11.8,278.0,253.01,197.16
2018,11,15,9,15,447.0,142.5,2.45,12.35,313.5,300.24,238.04
2018,11,15,9,30,481.0,151.0,2.4,12.9,349.0,350.56,280.83
2018,11,15,9,45,514.5,154.5,2.35,13.45,380.5,398.69,321.08
2018,11,15,10,0,548.0,158.0,2.3,14.0,412.0,449.08,362.19
2018,11,15,10,15,563.5,162.5,2.3,14.6,435.5,492.29,396.74
2018,11,15,10,30,579.0,167.0,2.3,15.2,459.0,535.48,430.41
2018,11,15,10,45,589.5,170.0,2.3,15.85,476.0,573.63,459.35
2018,11,15,11,0,600.0,173.0,2.3,16.5,493.0,610.84,486.94
2018,11,15,11,15,607.0,174.5,2.2,16.85,503.0,642.78,510.12
2018,11,15,11,30,614.0,176.0,2.1,17.2,513.0,673.1,531.64
2018,11,15,11,45,618.0,175.0,2.0,17.6,515.5,696.55,547.69
2018,11,15,12,0,622.0,174.0,1.9,18.0,518.0,717.83,561.95
2018,11,15,12,15,604.5,178.5,1.85,18.2,510.0,725.16,566.39
2018,11,15,12,30,587.0,183.0,1.8,18.4,502.0,729.45,568.76
2018,11,15,12,45,552.0,189.0,1.75,18.6,483.5,717.4,559.22
2018,11,15,13,0,517.0,195.0,1.7,18.8,465.0,702.22,547.59
2018,11,15,13,15,507.0,190.0,1.65,18.85,446.5,693.78,541.86
2018,11,15,13,30,497.0,185.0,1.6,18.9,428.0,682.95,534.39
2018,11,15,13,45,481.5,178.5,1.55,19.0,403.0,663.29,520.42
2018,11,15,14,0,466.0,172.0,1.5,19.1,378.0,641.57,504.97
2018,11,15,14,15,444.5,162.5,1.35,18.85,347.0,609.27,481.58
2018,11,15,14,30,423.0,153.0,1.2,18.6,316.0,575.48,456.86
2018,11,15,14,45,395.5,140.5,1.1,18.35,281.0,531.91,424.79
2018,11,15,15,0,368.0,128.0,1.0,18.1,246.0,487.71,391.58
2018,11,15,15,15,329.0,113.5,1.0,18.1,208.0,417.88,338.24
2018,11,15,15,30,290.0,99.0,1.0,18.1,170.0,363.62,295.17
2018,11,15,15,45,244.0,81.0,1.0,16.95,132.5,300.29,244.45
2018,11,15,16,0,198.0,63.0,1.0,15.8,95.0,239.02,193.42
2018,11,15,16,15,142.5,44.0,0.95,15.45,63.5,171.92,134.59
2018,11,15,16,30,87.0,25.0,0.9,15.1,32.0,102.19,58.83
2018,11,15,16,45,49.0,14.0,0.9,14.8,17.5,40.42,0.0
2018,11,15,17,0,11.0,3.0,0.9,14.5,3.0,0.0,0.0
2018,11,15,17,15,5.5,1.5,0.9,14.35,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,11,16,6,45,29.0,6.0,2.25,7.05,6.5,0.0,0.0
2018,11,16,7,0,58.0,12.0,2.2,7.1,13.0,10.91,0.0
2018,11,16,7,15,138.0,26.5,2.25,7.8,39.0,20.91,3.31
2018,11,16,7,30,218.0,41.0,2.3,8.5,65.0,31.94,21.67
2018,11,16,7,45,292.5,55.0,2.35,9.2,102.5,42.26,31.96
2018,11,16,8,0,367.0,69.0,2.4,9.9,140.0,79.12,50.01
2018,11,16,8,15,421.5,79.5,2.4,10.4,180.0,120.73,79.32
2018,11,16,8,30,476.0,90.0,2.4,10.9,220.0,168.66,118.2
2018,11,16,8,45,515.5,98.0,2.35,11.45,258.5,216.89,160.19
2018,11,16,9,0,555.0,106.0,2.3,12.0,297.0,272.01,208.6
2018,11,16,9,15,561.5,117.0,2.3,12.65,328.0,316.3,248.52
2018,11,16,9,30,568.0,128.0,2.3,13.3,359.0,363.44,289.67
2018,11,16,9,45,544.5,145.0,2.25,13.9,380.0,402.37,323.1
2018,11,16,10,0,521.0,162.0,2.2,14.5,401.0,438.06,352.56
2018,11,16,10,15,537.5,166.5,2.15,15.05,424.5,480.56,386.49
2018,11,16,10,30,554.0,171.0,2.1,15.6,448.0,523.21,419.57
2018,11,16,10,45,566.0,174.0,2.05,16.1,465.5,561.3,448.45
2018,11,16,11,0,578.0,177.0,2.0,16.6,483.0,598.65,476.1
2018,11,16,11,15,585.5,178.5,1.9,16.95,493.0,630.21,498.85
2018,11,16,11,30,593.0,180.0,1.8,17.3,503.0,660.25,520.03
2018,11,16,11,45,597.5,179.0,1.7,17.65,506.0,683.54,535.93
2018,11,16,12,0,602.0,178.0,1.6,18.0,509.0,704.77,550.11
2018,11,16,12,15,610.5,173.5,1.55,18.25,506.0,723.2,562.89
2018,11,16,12,30,619.0,169.0,1.5,18.5,503.0,739.38,574.0
2018,11,16,12,45,634.0,159.5,1.45,18.8,495.0,759.09,587.23
2018,11,16,13,0,649.0,150.0,1.4,19.1,487.0,770.93,594.65
2018,11,16,13,15,638.5,146.5,1.35,19.2,467.5,763.99,589.56
2018,11,16,13,30,628.0,143.0,1.3,19.3,448.0,754.05,582.67
2018,11,16,13,45,612.0,139.0,1.2,19.45,422.5,735.83,569.41
2018,11,16,14,0,596.0,135.0,1.1,19.6,397.0,714.84,554.29
2018,11,16,14,15,573.0,128.5,1.0,19.5,365.0,677.83,528.26
2018,11,16,14,30,550.0,122.0,0.9,19.4,333.0,644.4,504.66
2018,11,16,14,45,518.5,114.5,0.8,19.3,297.0,601.13,473.5
2018,11,16,15,0,487.0,107.0,0.7,19.2,261.0,557.09,440.92
2018,11,16,15,15,443.0,96.5,0.7,19.2,222.0,499.0,397.49
2018,11,16,15,30,399.0,86.0,0.7,19.2,183.0,441.73,353.24
2018,11,16,15,45,341.0,73.0,0.6,18.4,144.0,372.4,298.26
2018,11,16,16,0,283.0,60.0,0.5,17.6,105.0,306.17,243.63
2018,11,16,16,15,207.5,44.0,0.5,17.3,71.5,228.16,176.32
2018,11,16,16,30,132.0,28.0,0.5,17.0,38.0,147.91,81.26
2018,11,16,16,45,74.0,16.0,0.45,16.7,21.0,56.29,0.0
2018,11,16,17,0,16.0,4.0,0.4,16.4,4.0,0.0,0.0
2018,11,16,17,15,8.0,2.0,0.5,16.15,2.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,17,6,45,29.0,5.5,1.7,8.1,6.0,0.0,0.0
2018,11,17,7,0,58.0,11.0,1.7,8.1,12.0,10.01,0.0
2018,11,17,7,15,140.0,25.5,1.65,8.55,37.5,20.15,0.53
2018,11,17,7,30,222.0,40.0,1.6,9.0,63.0,31.21,20.81
2018,11,17,7,45,299.0,53.5,1.6,9.45,100.5,41.19,30.93
2018,11,17,8,0,376.0,67.0,1.6,9.9,138.0,77.38,48.4
2018,11,17,8,15,433.0,77.0,1.55,10.35,178.5,119.24,77.51
2018,11,17,8,30,490.0,87.0,1.5,10.8,219.0,167.7,116.51
2018,11,17,8,45,532.0,94.0,1.45,11.3,258.0,218.89,160.71
2018,11,17,9,0,574.0,101.0,1.4,11.8,297.0,271.97,207.18
2018,11,17,9,15,618.0,103.0,1.3,12.5,334.5,325.12,253.12
2018,11,17,9,30,662.0,105.0,1.2,13.2,372.0,382.01,301.04
2018,11,17,9,45,711.5,100.5,1.1,13.9,407.0,438.3,347.11
2018,11,17,10,0,761.0,96.0,1.0,14.6,442.0,497.66,394.0
2018,11,17,10,15,774.0,97.0,0.95,15.1,465.5,545.18,430.93
2018,11,17,10,30,787.0,98.0,0.9,15.6,489.0,590.55,465.07
2018,11,17,10,45,796.0,99.5,0.8,16.1,506.5,633.66,495.81
